Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2022-03-24 01:30:00,1.0452,0.30485,1.08875,1.0452,0.30485,1.08875,0.0,0.0,0.0,136.39,59.6252,32.48485,67.9001469407,1.0452,0.30485,1.08875,58.58,32.18,66.8368820338,136.29,61.2752,34.15485,70.1512930284,1.0452,0.30485,1.08875,60.23,33.85,69.0903423063,136.48,60.5152,16.09485,62.6189558166,1.0452,0.30485,1.08875,59.47,15.79,61.5305208819,136.26
2022-03-24 02:00:00,1.05288,0.30709000000000003,1.0967500000000001,1.05288,0.30709000000000003,1.0967500000000001,0.0,0.0,0.0,136.67,58.28288,32.75709,66.857468142,1.05288,0.30709000000000003,1.0967500000000001,57.23,32.45,65.7896298819,136.59,59.91288,34.41709,69.0947847089,1.05288,0.30709000000000003,1.0967500000000001,58.86,34.11,68.0293444037,136.75,59.16288,16.28709,61.3637977195,1.05288,0.30709000000000003,1.0967500000000001,58.11,15.98,60.267175975,136.55
2022-03-24 02:30:00,1.06872,0.31171000000000004,1.11325,1.06872,0.31171000000000004,1.11325,0.0,0.0,0.0,136.93,57.35872,33.12171,66.2349638285,1.06872,0.31171000000000004,1.11325,56.29,32.81,65.1541265002,136.84,58.96872,34.80171,68.4723955866,1.06872,0.31171000000000004,1.11325,57.9,34.49,67.394139953,137.0,58.23872,16.61171,60.5615176194,1.06872,0.31171000000000004,1.11325,57.17,16.3,59.448287612,136.8
2022-03-24 03:00:00,1.06632,0.31101,1.11075,1.06632,0.31101,1.11075,0.0,0.0,0.0,137.08,56.51632,33.36101,65.6281297506,1.06632,0.31101,1.11075,55.45,33.05,64.5523431023,136.97,58.10632,35.03101,67.8492158065,1.06632,0.31101,1.11075,57.04,34.72,66.7760436085,137.13,57.37632,16.80101,59.7855838289,1.06632,0.31101,1.11075,56.31,16.49,58.6748344693,136.91
2022-03-24 03:30:00,1.08168,0.31549000000000005,1.12675,1.08168,0.31549000000000005,1.12675,0.0,0.0,0.0,137.25,55.71168,33.47549,64.9953822911,1.08168,0.31549000000000005,1.12675,54.63,33.16,63.9063572737,137.16,57.28168,35.16549,67.2146007246,1.08168,0.31549000000000005,1.12675,56.2,34.85,66.1283789307,137.3,56.59168,16.89549,59.0599341988,1.08168,0.31549000000000005,1.12675,55.51,16.58,57.9332072304,137.09
2022-03-24 04:00:00,1.07952,0.31486000000000003,1.1245,1.07952,0.31486000000000003,1.1245,0.0,0.0,0.0,137.47,55.39952,33.57486,64.7794569308,1.07952,0.31486000000000003,1.1245,54.32,33.26,63.6937202556,137.36,56.96952,35.26486,67.0010190956,1.07952,0.31486000000000003,1.1245,55.89,34.95,65.9180900816,137.51,56.28952,16.93486,58.7817960346,1.07952,0.31486000000000003,1.1245,55.21,16.62,57.6573369139,137.28
2022-03-24 04:30:00,1.07976,0.31493000000000004,1.12475,1.07976,0.31493000000000004,1.12475,0.0,0.0,0.0,137.38,55.59976,33.38493,64.8528092157,1.07976,0.31493000000000004,1.12475,54.52,33.07,63.7656278884,137.36,57.13976,35.05493,67.0358134892,1.07976,0.31493000000000004,1.12475,56.06,34.74,65.9514306137,137.51,56.50976,16.77493,58.94702072,1.07976,0.31493000000000004,1.12475,55.43,16.46,57.8222837667,137.28
2022-03-24 05:00:00,1.05528,0.30779,1.09925,1.05528,0.30779,1.09925,0.0,0.0,0.0,137.38,56.21528,33.05779,65.2148386885,1.05528,0.30779,1.09925,55.16,32.75,64.1497318778,137.24,57.76528,34.73779,67.4057981747,1.05528,0.30779,1.09925,56.71,34.43,66.3434171565,137.37,57.13528,16.43779,59.452848214,1.05528,0.30779,1.09925,56.08,16.13,58.3536057155,137.17
2022-03-24 05:30:00,1.056,0.308,1.1,1.056,0.308,1.1,0.0,0.0,0.0,137.19,58.576,32.498,66.9870717378,1.056,0.308,1.1,57.52,32.19,65.9146910787,137.09,60.166,34.158,69.1861006272,1.056,0.308,1.1,59.11,33.85,68.1161845673,137.23,59.526,15.938,61.6227597564,1.056,0.308,1.1,58.47,15.63,60.5230352841,137.0
2022-03-24 06:00:00,1.06656,0.31108,1.111,1.06656,0.31108,1.111,0.0,0.0,0.0,137.19,61.01656,32.16108,68.9735866908,1.06656,0.31108,1.111,59.95,31.85,67.8853813424,137.09,62.64656,33.83108,71.1978472554,1.06656,0.31108,1.111,61.58,33.52,70.111959037,137.23,61.97656,15.60108,63.9099967658,1.06656,0.31108,1.111,60.91,15.29,62.799778662,137.0
2022-03-24 06:30:00,1.11864,0.32627,1.16525,1.11864,0.32627,1.16525,0.0,0.0,0.0,136.47,67.00864,29.92627,73.3875975268,1.11864,0.32627,1.16525,65.89,29.6,72.2333171051,136.38,68.76864,31.536270000000002,75.6548886257,1.11864,0.32627,1.16525,67.65,31.21,74.5022590262,136.52,67.94864,13.53627,69.2838241104,1.11864,0.32627,1.16525,66.83,13.21,68.1230724498,136.3
2022-03-24 07:00:00,1.28496,0.37478000000000006,1.3385,1.28496,0.37478000000000006,1.3385,0.0,0.0,0.0,136.62,73.08496,27.98478,78.259563568,1.28496,0.37478000000000006,1.3385,71.8,27.61,76.9256270693,136.53,74.97496,29.55478,80.5898855183,1.28496,0.37478000000000006,1.3385,73.69,29.18,79.2571037826,136.67,74.06496,11.57478,74.9639502151,1.28496,0.37478000000000006,1.3385,72.78,11.2,73.6367326815,136.44
2022-03-24 07:30:00,1.48224,0.43232000000000004,1.544,1.48224,0.43232000000000004,1.544,0.0,0.0,0.0,135.75,79.42224,25.72232,83.4837107033,1.48224,0.43232000000000004,1.544,77.94,25.29,81.9403911389,135.65,81.47224,27.26232,85.9125135379,1.48224,0.43232000000000004,1.544,79.99,26.83,84.3697161308,135.82,80.33224,9.46232,80.8876027782,1.48224,0.43232000000000004,1.544,78.85,9.03,79.365379102,135.57
2022-03-24 08:00:00,2.07168,0.60424,2.158,2.07168,0.60424,2.158,0.0,0.0,0.0,135.75,82.14168,24.67424,85.7675562949,2.07168,0.60424,2.158,80.07,24.07,83.6096274361,135.65,84.25168,26.19424,88.2297217042,2.07168,0.60424,2.158,82.18,25.59,86.0720657356,135.82,83.07168,8.42424,83.4977355238,2.07168,0.60424,2.158,81.0,7.82,81.3766084326,135.57
2022-03-24 08:30:00,2.47584,0.7221200000000001,2.5789999999999997,2.47584,0.7221200000000001,2.5789999999999997,0.0,0.0,0.0,135.75,83.00584,23.92212,86.3842421938,2.47584,0.7221200000000001,2.5789999999999997,80.53,23.2,83.8052558018,135.65,85.15584,25.43212,88.8724356243,2.47584,0.7221200000000001,2.5789999999999997,82.68,24.71,86.2934904845,135.82,83.92584,7.64212,84.2730598578,2.47584,0.7221200000000001,2.5789999999999997,81.45,6.92,81.7434333754,135.57
2022-03-24 09:00:00,2.862,0.8347500000000001,2.98125,2.862,0.8347500000000001,2.98125,0.0,0.0,0.0,135.55,82.322,23.83475,85.7030162338,2.862,0.8347500000000001,2.98125,79.46,23.0,82.7217722247,135.45,84.452,25.34475,88.1731061978,2.862,0.8347500000000001,2.98125,81.59,24.51,85.1919491501,135.6,83.222,7.60475,83.5687352217,2.862,0.8347500000000001,2.98125,80.36,6.77,80.6446681437,135.38
2022-03-24 09:30:00,3.3336,0.9723,3.4725,3.3336,0.9723,3.4725,0.0,0.0,0.0,135.4,83.3036,23.1723,86.4664400808,3.3336,0.9723,3.4725,79.97,22.2,82.994222088,135.29,85.4436,24.6723,88.9344206045,3.3336,0.9723,3.4725,82.11,23.7,85.4619336313,135.46,84.2036,6.9623,84.4909455164,3.3336,0.9723,3.4725,80.87,5.99,81.0915347,135.24
2022-03-24 10:00:00,3.7058400000000002,1.08087,3.86025,3.7058400000000002,1.08087,3.86025,0.0,0.0,0.0,135.24,82.38584,23.33087,85.6256744643,3.7058400000000002,1.08087,3.86025,78.68,22.25,81.7655483685,135.15,84.50584,24.83087,88.0784258435,3.7058400000000002,1.08087,3.86025,80.8,23.75,84.2181839035,135.27,83.25584,7.18087,83.5649435353,3.7058400000000002,1.08087,3.86025,79.55,6.1,79.7835352689,135.08
2022-03-24 10:30:00,4.07856,1.18958,4.2485,4.07856,1.18958,4.2485,0.0,0.0,0.0,135.66,81.39856,23.72958,84.7869007397,4.07856,1.18958,4.2485,77.32,22.54,80.5384007788,135.56,83.49856,25.22958,87.2269524233,4.07856,1.18958,4.2485,79.42,24.04,82.9786599072,135.7,82.29856,7.45958,82.6359383794,4.07856,1.18958,4.2485,78.22,6.27,78.4708946043,135.5
2022-03-24 11:00:00,4.3164,1.25895,4.49625,4.3164,1.25895,4.49625,0.0,0.0,0.0,135.66,80.7464,23.528950000000002,84.1046526719,4.3164,1.25895,4.49625,76.43,22.27,79.6084028228,135.56,82.8264,25.02895,86.5254926311,4.3164,1.25895,4.49625,78.51,23.77,82.0294642187,135.7,81.6264,7.26895,81.9494161728,4.3164,1.25895,4.49625,77.31,6.01,77.5432537362,135.5
2022-03-24 11:30:00,4.4928,1.3104,4.68,4.4928,1.3104,4.68,0.0,0.0,0.0,135.88,80.4828,23.6304,83.8801341201,4.4928,1.3104,4.68,75.99,22.32,79.2001420453,135.83,82.5428,25.1204,86.2806370398,4.4928,1.3104,4.68,78.05,23.81,81.6009718079,135.97,81.3628,7.3204,81.6914529189,4.4928,1.3104,4.68,76.87,6.01,77.1045848183,135.79
2022-03-24 12:00:00,4.59264,1.33952,4.784,4.59264,1.33952,4.784,0.0,0.0,0.0,135.88,78.91264,23.79952,82.4234305522,4.59264,1.33952,4.784,74.32,22.46,77.6396419363,135.83,80.93264,25.29952,84.7947989537,4.59264,1.33952,4.784,76.34,23.96,80.0117316398,135.97,79.78264,7.48952,80.1334047398,4.59264,1.33952,4.784,75.19,6.15,75.4410935764,135.79
2022-03-24 12:30:00,4.59792,1.3410600000000001,4.7895,4.59792,1.3410600000000001,4.7895,0.0,0.0,0.0,135.08,78.17792,23.78106,81.7149067811,4.59792,1.3410600000000001,4.7895,73.58,22.44,76.9257434153,134.99,80.21792,25.27106,84.1043468713,4.59792,1.3410600000000001,4.7895,75.62,23.93,79.3160091028,135.15,79.03792,7.64106,79.4064140725,4.59792,1.3410600000000001,4.7895,74.44,6.3,74.7061148769,134.96
2022-03-24 13:00:00,4.51488,1.31684,4.703,4.51488,1.31684,4.703,0.0,0.0,0.0,135.53,78.50488,23.58684,81.9716731865,4.51488,1.31684,4.703,73.99,22.27,77.2688358913,135.44,80.54488,25.06684,84.3553445953,4.51488,1.31684,4.703,76.03,23.75,79.6531443196,135.6,79.35488,7.3368400000000005,79.6933259502,4.51488,1.31684,4.703,74.84,6.02,75.0817288027,135.39
2022-03-24 13:30:00,4.368,1.274,4.55,4.368,1.274,4.55,0.0,0.0,0.0,135.69,78.488,24.144,82.1175917815,4.368,1.274,4.55,74.12,22.87,77.5681074927,135.62,80.538,25.634,84.519059389,4.368,1.274,4.55,76.17,24.36,79.9704851805,135.74,79.358,7.884,79.748665318,4.368,1.274,4.55,74.99,6.61,75.2807558411,135.57
2022-03-24 14:00:00,4.15536,1.21198,4.3285,4.15536,1.21198,4.3285,0.0,0.0,0.0,135.56,77.27536,23.92198,80.8934014012,4.15536,1.21198,4.3285,73.12,22.71,76.5655176956,135.46,79.29536,25.41198,83.2677779519,4.15536,1.21198,4.3285,75.14,24.2,78.94086140900001,135.64,78.14536,7.68198,78.5220358005,4.15536,1.21198,4.3285,73.99,6.47,74.2723434395,135.41
2022-03-24 14:30:00,4.07712,1.18916,4.247,4.07712,1.18916,4.247,0.0,0.0,0.0,135.71,76.48712,24.37916,80.2784091036,4.07712,1.18916,4.247,72.41,23.19,76.0327837186,135.57,78.48712,25.86916,82.6404346854,4.07712,1.18916,4.247,74.41,24.68,78.3961127863,135.78,77.34712,8.10916,77.7710450502,4.07712,1.18916,4.247,73.27,6.92,73.5960549214,135.54
2022-03-24 15:00:00,3.80592,1.11006,3.9645,3.80592,1.11006,3.9645,0.0,0.0,0.0,136.05,76.03592,24.81006,79.9812490991,3.80592,1.11006,3.9645,72.23,23.7,76.0188325351,135.95,78.03592,26.31006,82.3518309903,3.80592,1.11006,3.9645,74.23,25.2,78.3908980686,136.12,76.91592,8.48006,77.3819757246,3.80592,1.11006,3.9645,73.11,7.37,73.4805348375,135.92
2022-03-24 15:30:00,3.31008,0.9654400000000001,3.448,3.31008,0.9654400000000001,3.448,0.0,0.0,0.0,136.24,76.15008,25.09544,80.1786492328,3.31008,0.9654400000000001,3.448,72.84,24.13,76.7327993755,136.13,78.16008,26.60544,82.5642025529,3.31008,0.9654400000000001,3.448,74.85,25.64,79.1197326841,136.29,77.03008,8.69544,77.5193130878,3.31008,0.9654400000000001,3.448,73.72,7.73,74.1241613781,136.07
2022-03-24 16:00:00,2.83992,0.8283100000000001,2.95825,2.83992,0.8283100000000001,2.95825,0.0,0.0,0.0,136.08,77.99992,24.98831,81.9048420831,2.83992,0.8283100000000001,2.95825,75.16,24.16,78.9476484767,135.97,80.04992,26.49831,84.3217061311,2.83992,0.8283100000000001,2.95825,77.21,25.67,81.3654287766,136.12,78.87992,8.66831,79.3547816925,2.83992,0.8283100000000001,2.95825,76.04,7.84,76.4430977918,135.92
2022-03-24 16:30:00,2.31336,0.67473,2.40975,2.31336,0.67473,2.40975,0.0,0.0,0.0,136.32,80.52336,25.41473,84.4388536555,2.31336,0.67473,2.40975,78.21,24.74,82.0297001092,136.24,82.62336,26.934730000000002,86.902815247,2.31336,0.67473,2.40975,80.31,26.26,84.4942820551,136.37,81.43336,9.02473,81.9319099769,2.31336,0.67473,2.40975,79.12,8.35,79.5593922802,136.18
2022-03-24 17:00:00,1.7985600000000002,0.52458,1.8735,1.7985600000000002,0.52458,1.8735,0.0,0.0,0.0,136.89,83.02856,25.35458,86.8135732628,1.7985600000000002,0.52458,1.8735,81.23,24.83,84.9402248643,136.8,85.17856,26.89458,89.3236000005,1.7985600000000002,0.52458,1.8735,83.38,26.37,87.4505648924,136.92,83.97856,8.81458,84.4398919957,1.7985600000000002,0.52458,1.8735,82.18,8.29,82.5970731927,136.73
2022-03-24 17:30:00,1.38144,0.40292000000000006,1.439,1.38144,0.40292000000000006,1.439,0.0,0.0,0.0,136.74,85.62144,25.52292,89.3445601758,1.38144,0.40292000000000006,1.439,84.24,25.12,87.9055857156,136.66,87.84144,27.06292,91.9158322608,1.38144,0.40292000000000006,1.439,86.46,26.66,90.4769981819,136.81,86.61144,9.01292,87.0791264644,1.38144,0.40292000000000006,1.439,85.23,8.61,85.6637904835,136.6
2022-03-24 18:00:00,1.074,0.31325000000000003,1.11875,1.074,0.31325000000000003,1.11875,0.0,0.0,0.0,136.82,87.034,25.74325,90.7614019094,1.074,0.31325000000000003,1.11875,85.96,25.43,89.6426600453,136.66,89.254,27.28325,93.330875098,1.074,0.31325000000000003,1.11875,88.18,26.97,92.2122188216,136.81,88.034,9.24325,88.5179237588,1.074,0.31325000000000003,1.11875,86.96,8.93,87.4173123586,136.6
2022-03-24 18:30:00,0.9686400000000001,0.28252000000000005,1.009,0.9686400000000001,0.28252000000000005,1.009,0.0,0.0,0.0,137.0,88.78864,25.77252,92.4534768421,0.9686400000000001,0.28252000000000005,1.009,87.82,25.49,91.44447769,136.94,91.06864,27.33252,95.0818796669,0.9686400000000001,0.28252000000000005,1.009,90.1,27.05,94.0729105535,137.07,89.81864,9.22252,90.2908797532,0.9686400000000001,0.28252000000000005,1.009,88.85,8.94,89.2986343681,136.89
2022-03-24 19:00:00,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0.0,0.0,0.0,136.46,92.8156,24.2458,95.9301538673,0.9456,0.2758,0.985,91.87,23.97,94.9455517652,136.35,95.1456,25.7758,98.5752355564,0.9456,0.2758,0.985,94.2,25.5,97.5904196118,136.53,93.8556,7.8158,94.1804670885,0.9456,0.2758,0.985,92.91,7.54,93.2154477541,136.31
2022-03-24 19:30:00,0.9926400000000001,0.28952,1.034,0.9926400000000001,0.28952,1.034,0.0,0.0,0.0,136.07,92.86264,24.52952,96.0477342742,0.9926400000000001,0.28952,1.034,91.87,24.24,95.0140752731,135.98,95.20264,26.05952,98.7048187557,0.9926400000000001,0.28952,1.034,94.21,25.77,97.6709629317,136.14,93.88264,8.18952,94.2391549792,0.9926400000000001,0.28952,1.034,92.89,7.9,93.2253297125,135.94
2022-03-24 20:00:00,1.05624,0.30807,1.10025,1.05624,0.30807,1.10025,0.0,0.0,0.0,136.51,90.21624,25.35807,93.7123346943,1.05624,0.30807,1.10025,89.16,25.05,92.6121379734,136.44,92.51624,26.89807,96.3470852359,1.05624,0.30807,1.10025,91.46,26.59,95.246835643,136.57,91.22624,8.93807,91.6630566797,1.05624,0.30807,1.10025,90.17,8.63,90.5820390585,136.37
2022-03-24 20:30:00,1.0884,0.31745,1.13375,1.0884,0.31745,1.13375,0.0,0.0,0.0,136.87,88.1784,25.77745,91.8689673125,1.0884,0.31745,1.13375,87.09,25.46,90.7352175288,136.78,90.4484,27.32745,94.486520658,1.0884,0.31745,1.13375,89.36,27.01,93.3528237388,136.96,89.1684,9.23745,89.6456024636,1.0884,0.31745,1.13375,88.08,8.92,88.5305190316,136.74
2022-03-24 21:00:00,1.074,0.31325000000000003,1.11875,1.074,0.31325000000000003,1.11875,0.0,0.0,0.0,135.5,84.924,26.30325,88.9041435286,1.074,0.31325000000000003,1.11875,83.85,25.99,87.7855489246,135.43,87.094,27.87325,91.4455187615,1.074,0.31325000000000003,1.11875,86.02,27.56,90.3271498499,135.59,85.894,10.08325,86.4838202588,1.074,0.31325000000000003,1.11875,84.82,9.77,85.3808251307,135.38
2022-03-24 21:30:00,1.0872,0.3171,1.1325,1.0872,0.3171,1.1325,0.0,0.0,0.0,135.94,80.9372,27.397100000000002,85.4484138662,1.0872,0.3171,1.1325,79.85,27.08,84.3169549972,135.85,83.0172,28.9871,87.9324028004,1.0872,0.3171,1.1325,81.93,28.67,86.8014619693,135.99,81.9172,11.0871,82.66408798410001,1.0872,0.3171,1.1325,80.83,10.77,81.5443548015,135.78
2022-03-24 22:00:00,1.05312,0.30716000000000004,1.097,1.05312,0.30716000000000004,1.097,0.0,0.0,0.0,135.83,76.60312,28.81716,81.844161088,1.05312,0.30716000000000004,1.097,75.55,28.51,80.7503721354,135.75,78.60312,30.44716,84.2940094301,1.05312,0.30716000000000004,1.097,77.55,30.14,83.2010943438,135.88,77.54312,12.53716,78.5500849153,1.05312,0.30716000000000004,1.097,76.49,12.23,77.4615582079,135.7
2022-03-24 22:30:00,1.06392,0.31031000000000003,1.10825,1.06392,0.31031000000000003,1.10825,0.0,0.0,0.0,135.21,72.17392,29.50031,77.97014183819999,1.06392,0.31031000000000003,1.10825,71.11,29.19,76.8679920383,135.12,74.09392,31.11031,80.3601914462,1.06392,0.31031000000000003,1.10825,73.03,30.8,79.2592007277,135.3,73.06392,13.35031,74.2735968084,1.06392,0.31031000000000003,1.10825,72.0,13.04,73.1713167847,135.09
2022-03-24 23:00:00,1.0658400000000001,0.31087000000000004,1.11025,1.0658400000000001,0.31087000000000004,1.11025,0.0,0.0,0.0,135.9,67.67584,30.49087,74.227437468,1.0658400000000001,0.31087000000000004,1.11025,66.61,30.18,73.1281375395,135.8,69.50584,32.14087,76.5773943045,1.0658400000000001,0.31087000000000004,1.11025,68.44,31.83,75.4796826967,135.96,68.54584,14.18087,69.9973517732,1.0658400000000001,0.31087000000000004,1.11025,67.48,13.87,68.8906909531,135.75
2022-03-24 23:30:00,1.08744,0.31717,1.13275,1.08744,0.31717,1.13275,0.0,0.0,0.0,136.89,63.04744,32.12717,70.7611103839,1.08744,0.31717,1.13275,61.96,31.81,69.6485297763,136.81,64.80744,33.80717,73.0953420046,1.08744,0.31717,1.13275,63.72,33.49,71.9848491003,136.94,63.91744,15.60717,65.7953105591,1.08744,0.31717,1.13275,62.83,15.29,64.6636915123,136.75
2022-03-25 00:00:00,1.0836000000000001,0.31605000000000005,1.12875,1.0836000000000001,0.31605000000000005,1.12875,0.0,0.0,0.0,137.34,60.3436,32.84605,68.7038067472,1.0836000000000001,0.31605000000000005,1.12875,59.26,32.53,67.6013942164,137.24,62.0436,34.53605,71.0080773614,1.0836000000000001,0.31605000000000005,1.12875,60.96,34.22,69.9080109859,137.4,61.1936,16.23605,63.3108679498,1.0836000000000001,0.31605000000000005,1.12875,60.11,15.92,62.1824613537,137.2
2022-03-25 00:30:00,1.09008,0.31794,1.1355,1.09008,0.31794,1.1355,0.0,0.0,0.0,137.34,59.69008,32.86794,68.1410825439,1.09008,0.31794,1.1355,58.6,32.55,67.0332939665,137.24,61.38008,34.56794,70.4447066617,1.09008,0.31794,1.1355,60.29,34.25,69.3393582318,137.4,60.54008,16.22794,62.6773270254,1.09008,0.31794,1.1355,59.45,15.91,61.5421042864,137.2
2022-03-25 01:00:00,1.10568,0.32249,1.15175,1.10568,0.32249,1.15175,0.0,0.0,0.0,137.34,61.20568,32.742490000000004,69.4132978302,1.10568,0.32249,1.15175,60.1,32.42,68.2866487683,137.24,62.91568,34.44249,71.7263404006,1.10568,0.32249,1.15175,61.81,34.12,70.6020573355,137.4,62.05568,16.13249,64.1183644041,1.10568,0.32249,1.15175,60.95,15.81,62.9671231676,137.12
2022-03-25 01:30:00,1.11192,0.32431000000000004,1.15825,1.11192,0.32431000000000004,1.15825,0.0,0.0,0.0,137.44,60.39192,33.11431,68.8748250674,1.11192,0.32431000000000004,1.15825,59.28,32.79,67.7443909117,137.38,62.08192,34.81431,71.17725038,1.11192,0.32431000000000004,1.15825,60.97,34.49,70.0492755137,137.52,61.24192,16.47431,63.4190480476,1.11192,0.32431000000000004,1.15825,60.13,16.15,62.2610584555,137.33
2022-03-25 02:00:00,1.07664,0.31402,1.1215,1.07664,0.31402,1.1215,0.0,0.0,0.0,136.95,58.48664,33.08402,67.195531383,1.07664,0.31402,1.1215,57.41,32.77,66.1043190722,136.83,60.14664,34.77402,69.4755408057,1.07664,0.31402,1.1215,59.07,34.46,68.3868152497,136.98,59.30664,16.55402,61.5736398652,1.07664,0.31402,1.1215,58.23,16.24,60.4522166674,136.77
2022-03-25 02:30:00,1.07592,0.31381000000000003,1.12075,1.07592,0.31381000000000003,1.12075,0.0,0.0,0.0,136.95,57.65592,33.18381,66.5234571949,1.07592,0.31381000000000003,1.12075,56.58,32.87,65.434954726,136.83,59.31592,34.87381,68.8081462427,1.07592,0.31381000000000003,1.12075,58.24,34.56,67.7221618084,136.98,58.47592,16.64381,60.7984344466,1.07592,0.31381000000000003,1.12075,57.4,16.33,59.6777085686,136.77
2022-03-25 03:00:00,1.06512,0.31066000000000005,1.1095,1.06512,0.31066000000000005,1.1095,0.0,0.0,0.0,137.15,56.51512,33.64066,65.7696951023,1.06512,0.31066000000000005,1.1095,55.45,33.33,64.6961467168,137.07,58.14512,35.35066,68.047954725,1.06512,0.31066000000000005,1.1095,57.08,35.04,66.9770707033,137.2,57.32512,17.06066,59.8099950063,1.06512,0.31066000000000005,1.1095,56.26,16.75,58.7005119228,137.03
2022-03-25 03:30:00,1.07952,0.31486000000000003,1.1245,1.07952,0.31486000000000003,1.1245,0.0,0.0,0.0,137.46,55.49952,34.07486,65.1252086695,1.07952,0.31486000000000003,1.1245,54.42,33.76,64.0411898703,137.38,57.10952,35.78486,67.3947585488,1.07952,0.31486000000000003,1.1245,56.03,35.47,66.3135114437,137.52,56.31952,17.41486,58.9505358911,1.07952,0.31486000000000003,1.1245,55.24,17.1,57.8261843804,137.34
2022-03-25 04:00:00,1.05672,0.30821000000000004,1.1007500000000001,1.05672,0.30821000000000004,1.1007500000000001,0.0,0.0,0.0,137.46,55.37672,33.71821,64.8343952201,1.05672,0.30821000000000004,1.1007500000000001,54.32,33.41,63.7721765349,137.38,56.96672,35.42821,67.0847616927,1.05672,0.30821000000000004,1.1007500000000001,55.91,35.12,66.025317114,137.52,56.19672,17.04821,58.7257422513,1.05672,0.30821000000000004,1.1007500000000001,55.14,16.74,57.6250570499,137.34
2022-03-25 04:30:00,1.056,0.308,1.1,1.056,0.308,1.1,0.0,0.0,0.0,137.99,56.056,33.558,65.3331041663,1.056,0.308,1.1,55.0,33.25,64.2694523082,137.9,57.666,35.268,67.5958532752,1.056,0.308,1.1,56.61,34.96,66.5349058765,138.03,56.906,16.768,59.3250255794,1.056,0.308,1.1,55.85,16.46,58.2250298411,137.86
2022-03-25 05:00:00,1.07304,0.31297,1.11775,1.07304,0.31297,1.11775,0.0,0.0,0.0,138.31,57.15304,33.51297,66.2539745182,1.07304,0.31297,1.11775,56.08,33.2,65.170594596,138.21,58.77304,35.23297,68.5246846462,1.07304,0.31297,1.11775,57.7,34.92,67.4440241978,138.37,58.02304,16.68297,60.3737911586,1.07304,0.31297,1.11775,56.95,16.37,59.2560494802,138.17
2022-03-25 05:30:00,1.09968,0.32074,1.1455,1.09968,0.32074,1.1455,0.0,0.0,0.0,138.09,58.72968,33.20074,67.4645421644,1.09968,0.32074,1.1455,57.63,32.88,66.349915599,138.03,60.35968,34.90074,69.7234008225,1.09968,0.32074,1.1455,59.26,34.58,68.6113984699,138.14,59.61968,16.43074,61.8423435863,1.09968,0.32074,1.1455,58.52,16.11,60.6969727416,137.98
2022-03-25 06:00:00,1.12464,0.32802000000000003,1.1715,1.12464,0.32802000000000003,1.1715,0.0,0.0,0.0,137.76,60.70464,32.75802,68.9792808882,1.12464,0.32802000000000003,1.1715,59.58,32.43,67.8342192407,137.69,62.37464,34.45802,71.2597421933,1.12464,0.32802000000000003,1.1715,61.25,34.13,70.1171833433,137.83,61.59464,16.01802,63.6433550455,1.12464,0.32802000000000003,1.1715,60.47,15.69,62.4723698926,137.65
2022-03-25 06:30:00,1.2050400000000001,0.35147,1.25525,1.2050400000000001,0.35147,1.25525,0.0,0.0,0.0,136.59,67.01504,30.63147,73.683801073,1.2050400000000001,0.35147,1.25525,65.81,30.28,72.44193882,136.47,68.84504,32.29147,76.0419526798,1.2050400000000001,0.35147,1.25525,67.64,31.94,74.8019598674,136.65,67.87504,14.181470000000001,69.3407178097,1.2050400000000001,0.35147,1.25525,66.67,13.83,68.0893369038,136.44
2022-03-25 07:00:00,1.44192,0.42056000000000004,1.502,1.44192,0.42056000000000004,1.502,0.0,0.0,0.0,135.69,72.20192,28.90056,77.7712004536,1.44192,0.42056000000000004,1.502,70.76,28.48,76.2763921538,135.62,74.11192,30.50056,80.142752925,1.44192,0.42056000000000004,1.502,72.67,30.08,78.6494456433,135.76,73.08192,12.65056,74.1687515009,1.44192,0.42056000000000004,1.502,71.64,12.23,72.6764232747,135.57
2022-03-25 07:30:00,1.69872,0.49546000000000007,1.7695,1.69872,0.49546000000000007,1.7695,0.0,0.0,0.0,136.18,79.18872,26.38546,83.4688317556,1.69872,0.49546000000000007,1.7695,77.49,25.89,81.7006254566,136.09,81.25872,27.95546,85.9330397452,1.69872,0.49546000000000007,1.7695,79.56,27.46,84.1655820392,136.25,80.08872,10.02546,80.7137715601,1.69872,0.49546000000000007,1.7695,78.39,9.53,78.967164062,136.05
2022-03-25 08:00:00,2.2248,0.6489,2.3175,2.2248,0.6489,2.3175,0.0,0.0,0.0,135.97,82.3448,25.1389,86.0966339659,2.2248,0.6489,2.3175,80.12,24.49,83.7793202407,135.89,84.4748,26.6889,88.5905707073,2.2248,0.6489,2.3175,82.25,26.04,86.2736582046,136.05,83.2448,8.8289,83.7116849804,2.2248,0.6489,2.3175,81.02,8.18,81.4318905589,135.86
2022-03-25 08:30:00,2.69208,0.78519,2.80425,2.69208,0.78519,2.80425,0.0,0.0,0.0,135.42,83.33208,24.21519,86.7790930113,2.69208,0.78519,2.80425,80.64,23.43,83.9748444476,135.32,85.48208,25.73519,89.2719777168,2.69208,0.78519,2.80425,82.79,24.95,86.4678356385,135.52,84.22208,8.01519,84.6026124317,2.69208,0.78519,2.80425,81.53,7.23,81.849946854,135.29
2022-03-25 09:00:00,3.19176,0.93093,3.32475,3.19176,0.93093,3.32475,0.0,0.0,0.0,135.88,82.96176,23.85093,86.3221899871,3.19176,0.93093,3.32475,79.77,22.92,82.997465624,135.79,85.09176,25.37093,88.7935341619,3.19176,0.93093,3.32475,81.9,24.44,85.4688457861,135.95,83.85176,7.54093,84.1901614226,3.19176,0.93093,3.32475,80.66,6.61,80.9303879887,135.75
2022-03-25 09:30:00,3.51792,1.02606,3.6645,3.51792,1.02606,3.6645,0.0,0.0,0.0,135.64,83.76792,23.41606,86.9791715703,3.51792,1.02606,3.6645,80.25,22.39,83.3149122306,135.54,85.92792,24.92606,89.4701956109,3.51792,1.02606,3.6645,82.41,23.9,85.8056996941,135.7,84.63792,7.15606,84.9399004982,3.51792,1.02606,3.6645,81.12,6.13,81.3512833335,135.5
2022-03-25 10:00:00,4.05336,1.1822300000000001,4.22225,4.05336,1.1822300000000001,4.22225,0.0,0.0,0.0,135.54,82.57336,23.50223,85.8528659782,4.05336,1.1822300000000001,4.22225,78.52,22.32,81.6307099075,135.46,84.70336,25.01223,88.3191420071,4.05336,1.1822300000000001,4.22225,80.65,23.83,84.0969167092,135.6,83.41336,7.27223,83.7297674406,4.05336,1.1822300000000001,4.22225,79.36,6.09,79.5933269816,135.41
2022-03-25 10:30:00,4.23384,1.23487,4.4102500000000004,4.23384,1.23487,4.4102500000000004,0.0,0.0,0.0,136.01,81.45384,23.90487,84.8891680985,4.23384,1.23487,4.4102500000000004,77.22,22.67,80.4789245703,135.89,83.56384,25.41487,87.3431793139,4.23384,1.23487,4.4102500000000004,79.33,24.18,82.9332339898,136.05,82.33384,7.55487,82.679727079,4.23384,1.23487,4.4102500000000004,78.1,6.32,78.3552959282,135.86
2022-03-25 11:00:00,4.45224,1.29857,4.6377500000000005,4.45224,1.29857,4.6377500000000005,0.0,0.0,0.0,136.01,80.91224,23.86857,84.3593457517,4.45224,1.29857,4.6377500000000005,76.46,22.57,79.7216187743,135.89,83.01224,25.38857,86.8078998505,4.45224,1.29857,4.6377500000000005,78.56,24.09,82.170564681,136.05,81.76224,7.55857,82.1108754689,4.45224,1.29857,4.6377500000000005,77.31,6.26,77.5630304978,135.86
2022-03-25 11:30:00,4.67352,1.36311,4.86825,4.67352,1.36311,4.86825,0.0,0.0,0.0,135.64,80.42352,23.80311,83.8721086826,4.67352,1.36311,4.86825,75.75,22.44,79.0038992709,135.61,82.49352,25.29311,86.28396291,4.67352,1.36311,4.86825,77.82,23.93,81.4161980198,135.71,81.27352,7.56311,81.6246634668,4.67352,1.36311,4.86825,76.6,6.2,76.8505042274,135.55
2022-03-25 12:00:00,4.8204,1.40595,5.02125,4.8204,1.40595,5.02125,0.0,0.0,0.0,135.64,79.4004,23.84595,82.9038771805,4.8204,1.40595,5.02125,74.58,22.44,77.88279656,135.61,81.4604,25.33595,85.3094785505,4.8204,1.40595,5.02125,76.64,23.93,80.2890683717,135.71,80.2504,7.59595,80.6090885481,4.8204,1.40595,5.02125,75.43,6.19,75.6835583202,135.55
2022-03-25 12:30:00,4.74672,1.38446,4.9445,4.74672,1.38446,4.9445,0.0,0.0,0.0,135.64,79.89672,23.79446,83.364633949,4.74672,1.38446,4.9445,75.15,22.41,78.4202180563,135.61,81.96672,25.29446,85.7808422333,4.74672,1.38446,4.9445,77.22,23.91,80.8369748321,135.71,80.74672,7.52446,81.0965491809,4.74672,1.38446,4.9445,76.0,6.14,76.2476202907,135.55
2022-03-25 13:00:00,4.16496,1.21478,4.3385,4.16496,1.21478,4.3385,0.0,0.0,0.0,136.11,79.88496,24.09478,83.4395904679,4.16496,1.21478,4.3385,75.72,22.88,79.1012819112,136.02,81.98496,25.60478,85.8902696762,4.16496,1.21478,4.3385,77.82,24.39,81.5525873287,136.19,80.74496,7.72478,81.1136288884,4.16496,1.21478,4.3385,76.58,6.51,76.8562066459,135.98
2022-03-25 13:30:00,3.31416,0.9666300000000001,3.4522500000000003,3.31416,0.9666300000000001,3.4522500000000003,0.0,0.0,0.0,135.97,79.64416,24.19663,83.2386276044,3.31416,0.9666300000000001,3.4522500000000003,76.33,23.23,79.7866016321,135.89,81.74416,25.70663,85.6909477136,3.31416,0.9666300000000001,3.4522500000000003,78.43,24.74,82.2394826102,136.02,80.50416,7.85663,80.88662690620001,3.31416,0.9666300000000001,3.4522500000000003,77.19,6.89,77.4968915506,135.83
2022-03-25 14:00:00,4.1352,1.2061,4.3075,4.1352,1.2061,4.3075,0.0,0.0,0.0,136.18,78.8552,24.4361,82.5546216165,4.1352,1.2061,4.3075,74.72,23.23,78.2477558784,136.12,80.9052,25.9361,84.960771361,4.1352,1.2061,4.3075,76.77,24.73,80.6548560224,136.24,79.7152,8.0561,80.1212447373,4.1352,1.2061,4.3075,75.58,6.85,75.889781262,136.07
2022-03-25 14:30:00,30.66992,5.64331,31.1847870052,3.9199200000000003,1.14331,4.08325,26.75,4.5,27.1258640415,135.38,70.14992,17.29331,72.2500508426,3.9199200000000003,1.14331,4.08325,66.23,16.15,68.1706344404,135.27,72.49992,28.04331,77.7345845539,3.9199200000000003,1.14331,4.08325,68.58,26.9,73.666996681,135.45,71.45992,10.26331,72.1931831862,3.9199200000000003,1.14331,4.08325,67.54,9.12,68.1529603172,135.23
2022-03-25 15:00:00,61.77592,11.42881,62.824214996,3.59592,1.04881,3.74575,58.18,10.38,59.0987038775,135.97,61.57592,11.33881,62.6112013626,3.59592,1.04881,3.74575,57.98,10.29,58.8860297524,135.88,64.27592,30.43881,71.1190202833,3.59592,1.04881,3.74575,60.68,29.39,67.4228040058,136.05,63.20592,12.50881,64.4318139638,3.59592,1.04881,3.74575,59.61,11.46,60.7015955309,135.84
2022-03-25 15:30:00,61.13488,11.95684,62.2931743885,3.31488,0.96684,3.453,57.82,10.99,58.8551824396,136.49,60.93488,11.87684,62.081550633,3.31488,0.96684,3.453,57.62,10.91,58.6437763109,136.37,63.73488,31.12684,70.9296489277,3.31488,0.96684,3.453,60.42,30.16,67.5292677289,136.55,62.59488,13.07684,63.9462488861,3.31488,0.96684,3.453,59.28,12.11,60.5043015,136.35
2022-03-25 16:00:00,60.0828,11.79165,61.2289626367,3.0228,0.88165,3.14875,57.06,10.91,58.093645952,136.49,59.9028,11.71165,61.0369412206,3.0228,0.88165,3.14875,56.88,10.83,57.9018419396,136.37,62.6428,30.96165,69.8766353123,3.0228,0.88165,3.14875,59.62,30.08,66.7783707498,136.55,61.5628,12.90165,62.9001662682,3.0228,0.88165,3.14875,58.54,12.02,59.76129182,136.35
2022-03-25 16:30:00,60.15064,11.75977,61.2894092227,2.57064,0.74977,2.67775,57.58,11.01,58.6231737455,136.83,60.00064,11.67977,61.1268666599,2.57064,0.74977,2.67775,57.43,10.93,58.4608398845,136.73,62.69064,31.00977,69.9408477148,2.57064,0.74977,2.67775,60.12,30.26,67.3058838438,136.86,61.71064,12.88977,63.0424401484,2.57064,0.74977,2.67775,59.14,12.14,60.3731662247,136.67
2022-03-25 17:00:00,61.34424,11.72457,62.4546341184,2.00424,0.58457,2.08775,59.34,11.14,60.3766113657,136.83,61.20424,11.65457,62.3039966283,2.00424,0.58457,2.08775,59.2,11.07,60.2261147676,136.63,63.88424,30.97457,70.9973246472,2.00424,0.58457,2.08775,61.88,30.39,68.9397309249,136.86,62.96424,12.87457,64.2670216477,2.00424,0.58457,2.08775,60.96,12.29,62.1865395403,136.67
2022-03-25 17:30:00,62.52872,12.25046,63.717459107,1.5787200000000001,0.46046000000000004,1.6445,60.95,11.79,62.0798405281,136.67,62.38872,12.17046,63.5647109633,1.5787200000000001,0.46046000000000004,1.6445,60.81,11.71,61.9272169567,136.63,65.14872,31.47046,72.3515415886,1.5787200000000001,0.46046000000000004,1.6445,63.57,31.01,70.7302269189,136.76,64.18872,13.40046,65.572586524,1.5787200000000001,0.46046000000000004,1.6445,62.61,12.94,63.9332128084,136.55
2022-03-25 18:00:00,63.15224,12.52982,64.3832416569,1.30224,0.37982000000000005,1.3565,61.85,12.15,63.0320949993,136.77,63.02224,12.43982,64.2382429418,1.30224,0.37982000000000005,1.3565,61.72,12.06,62.887216507,136.63,65.78224,31.77982,73.0565538378,1.30224,0.37982000000000005,1.3565,64.48,31.4,71.7191076353,136.76,64.86224,13.689820000000001,66.2911860616,1.30224,0.37982000000000005,1.3565,63.56,13.31,64.938661058,136.55
2022-03-25 18:30:00,63.41704,12.82747,64.7013519871,1.15704,0.33747000000000005,1.20525,62.26,12.49,63.5004543291,136.77,63.28704,12.75747,64.5600687171,1.15704,0.33747000000000005,1.20525,62.13,12.42,63.3592400523,136.63,66.04704,32.08747,73.4289944352,1.15704,0.33747000000000005,1.20525,64.89,31.75,72.2410866474,136.76,65.13704,13.99747,66.6240433054,1.15704,0.33747000000000005,1.20525,63.98,13.66,65.4219840726,136.55
2022-03-25 19:00:00,65.31528,12.40404,66.4826745085,1.14528,0.33404,1.193,64.17,12.07,65.2952816059,136.25,65.19528,12.31404,66.348022694,1.14528,0.33404,1.193,64.05,11.98,65.1607466194,136.16,67.99528,31.53404,74.9516763055,1.14528,0.33404,1.193,66.85,31.2,73.7723694889,136.32,67.10528,13.56404,68.4624114752,1.14528,0.33404,1.193,65.96,13.23,67.2737281559,136.14
2022-03-25 19:30:00,65.6092,12.4181,66.7740693102,1.1592,0.3381,1.2075,64.45,12.08,65.5723180923,135.41,65.4992,12.3381,66.6511358662,1.1592,0.3381,1.2075,64.34,12.0,65.4494889208,135.32,68.3092,31.3081,75.1421581421,1.1592,0.3381,1.2075,67.15,30.97,73.9477071991,135.5,67.3992,13.5581,68.7493580788,1.1592,0.3381,1.2075,66.24,13.22,67.5463248445,135.29
2022-03-25 20:00:00,63.78896,13.39803,65.1808148596,1.15896,0.33803000000000005,1.20725,62.63,13.06,63.9771873405,135.72,63.64896,13.30803,65.0253317682,1.15896,0.33803000000000005,1.20725,62.49,12.97,63.8217909495,135.62,66.44896,32.39803,73.9262918924,1.15896,0.33803000000000005,1.20725,65.29,32.06,72.73670119,135.78,65.49896,14.54803,67.0951483936,1.15896,0.33803000000000005,1.20725,64.34,14.21,65.8905129742,135.59
2022-03-25 20:30:00,62.44256,13.90908,63.972930258,1.16256,0.33908000000000005,1.211,61.28,13.57,62.7645066897,135.95,62.32256,13.81908,63.8362628684,1.16256,0.33908000000000005,1.211,61.16,13.48,62.6279170977,135.85,65.06256,33.00908,72.9570837973,1.16256,0.33908000000000005,1.211,63.9,32.67,71.767255068,136.02,64.12256000000001,15.06908,65.8694153079,1.16256,0.33908000000000005,1.211,62.96,14.73,64.6601461489,135.81
2022-03-25 21:00:00,60.10744,14.56592,61.8471532797,1.11744,0.32592000000000004,1.164,58.99,14.24,60.6844106835,136.37,59.98744,14.48592,61.7117074468,1.11744,0.32592000000000004,1.164,58.87,14.16,60.5490090753,136.29,62.61744,33.78592,71.1507707787,1.11744,0.32592000000000004,1.164,61.5,33.46,70.0130102195,136.44,61.76744,15.76592,63.7477911586,1.11744,0.32592000000000004,1.164,60.65,15.44,62.5844717162,136.25
2022-03-25 21:30:00,57.49392,15.28781,59.4917470878,1.12392,0.32781000000000005,1.17075,56.37,14.96,58.3213382905,136.95,57.37392,15.20781,59.3552371839,1.12392,0.32781000000000005,1.17075,56.25,14.88,58.1848511212,136.87,59.92392,34.69781,69.2445969514,1.12392,0.32781000000000005,1.17075,58.8,34.37,68.1082733594,137.0,59.08392,16.51781,61.3493899706,1.12392,0.32781000000000005,1.17075,57.96,16.19,60.1787146755,136.83
2022-03-25 22:00:00,54.5712,16.2141,56.9290163998,1.1112,0.3241,1.1575,53.46,15.89,55.7715312682,136.47,54.4412,16.1341,56.7816294258,1.1112,0.3241,1.1575,53.33,15.81,55.6241404428,136.39,56.9112,35.5041,67.0777593711,1.1112,0.3241,1.1575,55.8,35.18,65.9641751256,136.52,56.0612,17.4441,58.7124754226,1.1112,0.3241,1.1575,54.95,17.12,57.5551639734,136.34
2022-03-25 22:30:00,51.8336,16.6548,54.4435896318,1.1136,0.32480000000000003,1.16,50.72,16.33,53.2840248104,136.83,51.7136,16.5748,54.3048839424,1.1136,0.32480000000000003,1.16,50.6,16.25,53.145296123,136.72,54.0736,36.0648,64.997107751,1.1136,0.32480000000000003,1.16,52.96,35.74,63.8913859609,136.87,53.2736,17.9148,56.2051289119,1.1136,0.32480000000000003,1.16,52.16,17.59,55.046105221,136.67
2022-03-25 23:00:00,49.01264,17.33452,51.9877337783,1.11264,0.32452000000000003,1.159,47.9,17.01,50.8306020031,137.83,48.89264,17.26452,51.8512670723,1.11264,0.32452000000000003,1.159,47.78,16.94,50.6941022211,137.71,51.15264,37.06452,63.1693851624,1.11264,0.32452000000000003,1.159,50.04,36.74,62.0792171342,137.89,50.39264,18.63452,53.727679103,1.11264,0.32452000000000003,1.159,49.28,18.31,52.5716130626,137.68
2022-03-25 23:30:00,45.65296,28.95753,54.0622909287,1.12296,0.32753000000000004,1.16975,44.53,28.63,52.9395674331,136.7,45.51296,29.23753,54.0949414314,1.12296,0.32753000000000004,1.16975,44.39,28.91,52.9741465245,136.6,46.82296,19.51753,50.7279366864,1.12296,0.32753000000000004,1.16975,45.7,19.19,49.5655737382,136.74,46.46296,15.52753,48.9888848604,1.12296,0.32753000000000004,1.16975,45.34,15.2,47.8200334588,136.55
2022-03-26 00:00:00,43.5312,32.6941,54.4414322759,1.1112,0.3241,1.1575,42.42,32.37,53.3598472636,136.86,43.3812,32.5941,54.2614399758,1.1112,0.3241,1.1575,42.27,32.27,53.1799379466,136.78,44.4412,14.9941,46.9024870583,1.1112,0.3241,1.1575,43.33,14.67,45.746014034,136.91,44.1912,14.9341,46.6464307343,1.1112,0.3241,1.1575,43.08,14.61,45.4899824137,136.72
2022-03-26 00:30:00,42.46864,32.96627,53.7620715855,1.11864,0.32627,1.16525,41.35,32.64,52.6800920652,137.04,42.31864,32.85627,53.5761305971,1.11864,0.32627,1.16525,41.2,32.53,52.4941987271,136.93,43.39864,15.21627,45.9888772048,1.11864,0.32627,1.16525,42.28,14.89,44.8253332391,137.09,43.13864,15.16627,45.7269942896,1.11864,0.32627,1.16525,42.02,14.84,44.5635052481,136.86
2022-03-26 01:00:00,43.25136,32.88123,54.3309803718,1.1013600000000001,0.32123,1.14725,42.15,32.56,53.2613940861,136.9,43.10136,32.77123,54.1449974565,1.1013600000000001,0.32123,1.14725,42.0,32.45,53.0754415902,136.83,44.18136,15.15123,46.7070909174,1.1013600000000001,0.32123,1.14725,43.08,14.83,45.561116097,136.99,43.93136,15.10123,46.4544027942,1.1013600000000001,0.32123,1.14725,42.83,14.78,45.3084683034,136.86
2022-03-26 01:30:00,42.38576,32.97543,53.7022498082,1.11576,0.32543000000000005,1.16225,41.27,32.65,52.6235251575,136.9,42.23576,32.87543,53.522456226,1.11576,0.32543000000000005,1.16225,41.12,32.55,52.4438452061,136.83,43.32576,15.26543,45.9364216354,1.11576,0.32543000000000005,1.16225,42.21,14.94,44.7759723513,136.99,43.05576,15.20543,45.6618393263,1.11576,0.32543000000000005,1.16225,41.94,14.88,44.501438179,136.77
2022-03-26 02:00:00,40.8628,33.19165,52.6446013715,1.1028,0.32165000000000005,1.14875,39.76,32.87,51.5877359457,137.2,40.7028,33.08165,52.4510580881,1.1028,0.32165000000000005,1.14875,39.6,32.76,51.3943343181,137.08,41.8028,15.40165,44.5498025872,1.1028,0.32165000000000005,1.14875,40.7,15.08,43.403875403,137.25,41.4928,15.34165,44.2382038126,1.1028,0.32165000000000005,1.14875,40.39,15.02,43.0923717147,137.03
2022-03-26 02:30:00,39.93688,33.31284,52.0067273821,1.10688,0.32284,1.153,38.83,32.99,50.9520264563,136.95,39.78688,33.20284,51.8210806931,1.10688,0.32284,1.153,38.68,32.88,50.766492886500004,136.84,40.90688,15.59284,43.7779566746,1.10688,0.32284,1.153,39.8,15.27,42.6287801843,137.0,40.57688,15.52284,43.4446976304,1.10688,0.32284,1.153,39.47,15.2,42.2956368908,136.79
2022-03-26 03:00:00,38.84368,33.53899,51.3195413674,1.09368,0.31899000000000005,1.13925,37.75,33.22,50.2854939321,136.95,38.67368,33.42899,51.1189876383,1.09368,0.31899000000000005,1.13925,37.58,33.11,50.0852123885,136.84,39.80368,15.84899,42.8430090629,1.09368,0.31899000000000005,1.13925,38.71,15.53,41.7090517754,137.0,39.45368,15.76899,42.4882796917,1.09368,0.31899000000000005,1.13925,38.36,15.45,41.3544689242,136.79
2022-03-26 03:30:00,37.85264,33.70452,50.6834985316,1.11264,0.32452000000000003,1.159,36.74,33.38,49.6392183661,136.95,37.69264,33.59452,50.4908594124,1.11264,0.32452000000000003,1.159,36.58,33.27,49.4468330634,136.84,38.82264,16.00452,41.9921663766,1.11264,0.32452000000000003,1.159,37.71,15.68,40.8400110186,137.0,38.47264,15.92452,41.6381359549,1.11264,0.32452000000000003,1.159,37.36,15.6,40.4861655384,136.79
2022-03-26 04:00:00,37.0992,33.7206,50.1341151812,1.0992,0.3206,1.145,36.0,33.4,49.1076368806,136.95,36.9392,33.6106,49.9417353423,1.0992,0.3206,1.145,35.84,33.29,48.9155363867,136.84,38.0792,16.0106,41.3081685021,1.0992,0.3206,1.145,36.98,15.69,40.1708414151,137.0,37.7092,15.9306,40.9361427225,1.0992,0.3206,1.145,36.61,15.61,39.7990477273,136.79
2022-03-26 04:30:00,37.27376,33.82193,50.3314626597,1.10376,0.32193000000000005,1.14975,36.17,33.5,49.3002931026,137.28,37.12376,33.71193,50.1464632937,1.10376,0.32193000000000005,1.14975,36.02,33.39,49.1155016263,137.17,38.23376,16.04193,41.4628016644,1.10376,0.32193000000000005,1.14975,37.13,15.72,40.3206559966,137.35,37.89376,15.97193,41.1222518214,1.10376,0.32193000000000005,1.14975,36.79,15.65,39.9803276625,137.14
2022-03-26 05:00:00,37.03016,33.59088,49.9957995116,1.10016,0.32088,1.146,35.93,33.27,48.9679262375,136.93,36.87016,33.48088,49.8033936996,1.10016,0.32088,1.146,35.77,33.16,48.775798302,136.87,37.99016,15.87088,41.1720425629,1.10016,0.32088,1.146,36.89,15.55,40.03341854,136.98,37.65016,15.79088,40.8275206105,1.10016,0.32088,1.146,36.55,15.47,39.6890841416,136.8
2022-03-26 05:30:00,37.8524,33.67445,50.6633276499,1.1124,0.32445,1.15875,36.74,33.35,49.6190497692,137.44,37.7124,33.56445,50.4856159471,1.1124,0.32445,1.15875,36.6,33.24,49.4414562892,137.36,38.8024,15.83445,41.9089018296,1.1124,0.32445,1.15875,37.69,15.51,40.7565479402,137.51,38.5124,15.76445,41.613974066,1.1124,0.32445,1.15875,37.4,15.44,40.4617547815,137.3
2022-03-26 06:00:00,38.03416,33.85913,50.9218814584,1.09416,0.31913,1.13975,36.94,33.54,49.8948414167,137.56,37.88416,33.75913,50.7433585532,1.09416,0.31913,1.13975,36.79,33.44,49.7165736953,137.45,38.97416,15.999130000000001,42.1302422075,1.09416,0.31913,1.13975,37.88,15.68,40.9970340391,137.61,38.67416,15.92913,41.826162079,1.09416,0.31913,1.13975,37.58,15.61,40.6931013809,137.42
2022-03-26 06:30:00,40.384,33.052,52.1852676529,1.104,0.322,1.15,39.28,32.73,51.1289673277,136.86,40.234,32.942,51.9995203824,1.104,0.322,1.15,39.13,32.62,50.9433145761,136.77,41.324,15.362,44.0870051149,1.104,0.322,1.15,40.22,15.04,42.9400745225,136.9,41.044,15.292,43.8001735156,1.104,0.322,1.15,39.94,14.97,42.6533058508,136.71
2022-03-26 07:00:00,42.62096,32.23778,53.4398792163,1.26096,0.36778000000000005,1.3135,41.36,31.87,52.2144280827,136.48,42.47096,32.12778,53.2538889758,1.26096,0.36778000000000005,1.3135,41.21,31.76,52.0284700909,136.37,43.54096,14.647780000000001,45.9387925032,1.26096,0.36778000000000005,1.3135,42.28,14.28,44.6264137031,136.57,43.27096,14.57778,45.6605699598,1.26096,0.36778000000000005,1.3135,42.01,14.21,44.3482152967,136.35
2022-03-26 07:30:00,45.69328,31.87804,55.7143183697,1.67328,0.48804000000000003,1.7429999999999999,44.02,31.39,54.0656314122,136.72,45.53328,31.77804,55.5258805765,1.67328,0.48804000000000003,1.7429999999999999,43.86,31.29,53.877302271,136.63,46.62328,14.20804,48.7401132395,1.67328,0.48804000000000003,1.7429999999999999,44.95,13.72,46.9972435362,136.77,46.35328,14.12804,48.4585191788,1.67328,0.48804000000000003,1.7429999999999999,44.68,13.64,46.7156504825,136.58
2022-03-26 08:00:00,47.73624,31.24432,57.052222933,2.10624,0.6143200000000001,2.194,45.63,30.63,54.9571997103,136.22,47.57624,31.13432,56.8581084314,2.10624,0.6143200000000001,2.194,45.47,30.52,54.763046847300004,136.14,48.66624,13.70432,50.5589883443,2.10624,0.6143200000000001,2.194,46.56,13.09,48.3650876149,136.27,48.37624,13.62432,50.2581604518,2.10624,0.6143200000000001,2.194,46.27,13.01,48.0642590705,136.07
2022-03-26 08:30:00,50.78864,30.32502,59.153130019,2.58864,0.75502,2.6965,48.2,29.57,56.5475454817,135.55,50.59864,30.20502,58.9284787098,2.58864,0.75502,2.6965,48.01,29.45,56.3228426129,135.44,51.72864,12.96502,53.3286408963,2.58864,0.75502,2.6965,49.14,12.21,50.6342147169,135.61,51.38864,12.86502,52.9745321891,2.58864,0.75502,2.6965,48.8,12.11,50.2801362369,135.39
2022-03-26 09:00:00,52.54552,29.50161,60.2609049439,3.12552,0.91161,3.25575,49.42,28.59,57.0939970575,134.66,52.28552,29.38161,59.975450043,3.12552,0.91161,3.25575,49.16,28.47,56.808859344300004,134.54,53.60552,12.44161,55.0304046311,3.12552,0.91161,3.25575,50.48,11.53,51.7800280031,134.71,53.01552,12.27161,54.4172562048,3.12552,0.91161,3.25575,49.89,11.36,51.1669981531,134.48
2022-03-26 09:30:00,53.93936,28.47148,60.9924563417,3.63936,1.06148,3.791,50.3,27.41,57.2834888951,133.84,53.65936,28.33148,60.6794831438,3.63936,1.06148,3.791,50.02,27.27,56.9706354186,133.73,55.05936,11.60148,56.2683522222,3.63936,1.06148,3.791,51.42,10.54,52.4891226827,133.91,54.33936,11.40148,55.5226061294,3.63936,1.06148,3.791,50.7,10.34,51.7436527508,133.68
2022-03-26 10:00:00,53.64488,28.32809,60.665095675,4.00488,1.16809,4.17175,49.64,27.16,56.5844077463,133.41,53.34488,28.17809,60.3297685912,4.00488,1.16809,4.17175,49.34,27.01,56.2492284392,133.32,54.80488,11.59809,56.0186626354,4.00488,1.16809,4.17175,50.8,10.43,51.8596654444,133.51,53.99488,11.35809,55.176564542,4.00488,1.16809,4.17175,49.99,10.19,51.0179987847,133.26
2022-03-26 10:30:00,53.061280000000004,20.06454,56.7281693751,4.30128,1.25454,4.4805,48.76,18.81,52.2623545202,136.36,52.80128,20.32454,56.5779294058,4.30128,1.25454,4.4805,48.5,19.07,52.1144404172,136.27,54.88128,21.02454,58.7706234155,4.30128,1.25454,4.4805,50.58,19.77,54.3064388448,136.42,54.09128,21.00454,58.0263498133,4.30128,1.25454,4.4805,49.79,19.75,53.5640420431,136.18
2022-03-26 11:00:00,52.8592,19.87935,56.4737424035,4.4892,1.30935,4.67625,48.37,18.57,51.8121781052,136.56,52.5892,19.76935,56.1823028725,4.4892,1.30935,4.67625,48.1,18.46,51.5206909892,136.44,54.6592,21.25935,58.6480017312,4.4892,1.30935,4.67625,50.17,19.95,53.9910307366,136.62,53.9292,21.07935,57.9024836174,4.4892,1.30935,4.67625,49.44,19.77,53.2462815603,136.37
2022-03-26 11:30:00,52.02256,20.24283,55.8222080839,4.67256,1.36283,4.86725,47.35,18.88,50.9752577237,136.96,51.82256,20.13283,55.5959402184,4.67256,1.36283,4.86725,47.15,18.77,50.7487477678,136.86,53.67256,21.58283,57.849479235,4.67256,1.36283,4.86725,49.0,20.22,53.0080031693,137.0,53.22256,21.48283,57.3947112351,4.67256,1.36283,4.86725,48.55,20.12,52.5539427636,136.77
2022-03-26 12:00:00,51.44064,20.22977,55.275519336,4.73064,1.3797700000000002,4.92775,46.71,18.85,50.3700962874,136.81,51.25064,20.12977,55.0621080296,4.73064,1.3797700000000002,4.92775,46.52,18.75,50.1564841272,136.71,53.07064,21.56977,57.2865412454,4.73064,1.3797700000000002,4.92775,48.34,20.19,52.3869420753,136.89,52.62064,21.46977,56.8320576599,4.73064,1.3797700000000002,4.92775,47.89,20.09,51.933228284,136.66
2022-03-26 12:30:00,51.04832,20.41201,54.9780058484,4.73832,1.38201,4.9357500000000005,46.31,19.03,50.0675244045,136.94,50.85832,20.31201,54.7644635093,4.73832,1.38201,4.9357500000000005,46.12,18.93,49.8537791948,136.84,52.69832,21.77201,57.0187105279,4.73832,1.38201,4.9357500000000005,47.96,20.39,52.1144289041,137.01,52.21832,21.66201,56.5331373697,4.73832,1.38201,4.9357500000000005,47.48,20.28,51.6297278707,136.76
2022-03-26 13:00:00,50.16656,20.55858,54.2156707406,4.72656,1.37858,4.9235,45.44,19.18,49.3220640282,137.29,49.96656,20.44858,53.9889020286,4.72656,1.37858,4.9235,45.24,19.07,49.0950353906,137.2,51.79656,21.91858,56.2432909515,4.72656,1.37858,4.9235,47.07,20.54,51.3563676675,137.37,51.30656,21.80858,55.7492355163,4.72656,1.37858,4.9235,46.58,20.43,50.8633591105,137.13
2022-03-26 13:30:00,49.85968,20.57449,53.9379025219,4.60968,1.34449,4.80175,45.25,19.23,49.1666085875,137.29,49.649680000000004,20.47449,53.705637179600004,4.60968,1.34449,4.80175,45.04,19.13,48.9342262634,137.12,51.50968,21.95449,55.9932742824,4.60968,1.34449,4.80175,46.9,20.61,51.2287233883,137.37,50.96968,21.82449,55.4456187905,4.60968,1.34449,4.80175,46.36,20.48,50.682146758,137.05
2022-03-26 14:00:00,49.77608,20.60844,53.8736107886,4.48608,1.30844,4.673,45.29,19.3,49.2308246935,137.66,49.56608,20.49844,53.6375086017,4.48608,1.30844,4.673,45.08,19.19,48.9945149991,137.54,51.43608,21.97844,55.934981457,4.48608,1.30844,4.673,46.95,20.67,51.298649105,137.7,50.88608,21.85844,55.3821680417,4.48608,1.30844,4.673,46.4,20.55,50.747044248899996,137.46
2022-03-26 14:30:00,48.23904,21.08347,52.6452057396,4.22904,1.23347,4.40525,44.01,19.85,48.2794221175,138.0,48.02904,20.98347,52.4127341069,4.22904,1.23347,4.40525,43.8,19.75,48.0468781504,137.93,49.84904,22.47347,54.6807428878,4.22904,1.23347,4.40525,45.62,21.24,50.3221819877,138.07,49.34904,22.36347,54.1798167158,4.22904,1.23347,4.40525,45.12,21.13,49.8225982863,137.84
2022-03-26 15:00:00,47.96328,27.48929,55.2823416026,3.80328,1.10929,3.9617500000000003,44.16,26.38,51.4393818003,136.34,47.77328,27.76929,55.2577573655,3.80328,1.10929,3.9617500000000003,43.97,26.66,51.4209733475,136.24,49.17328,15.879290000000001,51.6736230282,3.80328,1.10929,3.9617500000000003,45.37,14.77,47.7136227927,136.4,48.69328,15.95929,51.2419208701,3.80328,1.10929,3.9617500000000003,44.89,14.85,47.282497819,136.16
