Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2022-03-26 15:30:00,47.72856,30.55833,56.6729827348,3.38856,0.98833,3.52975,44.34,29.57,53.2955955028,135.31,47.50856,30.42833,56.4176084203,3.38856,0.98833,3.52975,44.12,29.44,53.0404374039,135.23,48.75856,13.26833,50.531631225,3.38856,0.98833,3.52975,45.37,12.28,47.0025031248,135.38,48.25856,13.13833,50.0150410223,3.38856,0.98833,3.52975,44.87,12.15,46.4859053908,135.13
2022-03-26 16:00:00,48.31576,30.49918,57.1367888934,2.94576,0.85918,3.0685000000000002,45.37,29.64,54.1937865442,135.18,48.09576,30.38918,56.8920415441,2.94576,0.85918,3.0685000000000002,45.15,29.53,53.9494522678,135.07,49.33576,13.27918,51.0916219771,2.94576,0.85918,3.0685000000000002,46.39,12.42,48.0238326251,135.27,48.84576,13.15918,50.5872739753,2.94576,0.85918,3.0685000000000002,45.9,12.3,47.519469694,135.01
2022-03-26 16:30:00,49.6376,30.1968,58.1011020894,2.4576000000000002,0.7168,2.56,47.18,29.48,55.6329290978,134.98,49.4276,30.0768,57.8593254368,2.4576000000000002,0.7168,2.56,46.97,29.36,55.3912493089,134.88,50.6276,12.9968,52.2692136157,2.4576000000000002,0.7168,2.56,48.17,12.28,49.7106356829,135.04,50.2076,12.8768,51.8325677157,2.4576000000000002,0.7168,2.56,47.75,12.16,49.2740103909,134.8
2022-03-26 17:00:00,51.41336,30.07723,59.5648667501,2.01336,0.58723,2.09725,49.4,29.49,57.5327741379,134.98,51.24336,29.96723,59.362587696,2.01336,0.58723,2.09725,49.23,29.38,57.330422116,134.88,52.37336,12.84723,53.9260619401,2.01336,0.58723,2.09725,50.36,12.26,51.8308518163,135.04,52.04336,12.74723,53.5817430919,2.01336,0.58723,2.09725,50.03,12.16,51.4865662091,134.8
2022-03-26 17:30:00,52.87224,29.42107,60.5068022834,1.51224,0.44107,1.57525,51.36,28.98,58.9719424811,133.65,52.68224,29.31107,60.2872891741,1.51224,0.44107,1.57525,51.17,28.87,58.7524110144,133.58,53.78224,12.56107,55.2296099838,1.51224,0.44107,1.57525,52.27,12.12,53.6567544676,133.73,53.50224,12.48107,54.938754930900004,1.51224,0.44107,1.57525,51.99,12.04,53.3659226473,133.51
2022-03-26 18:00:00,54.31208,29.23769,61.6818008043,1.19208,0.34769000000000005,1.2417500000000001,53.12,28.89,60.467896441,133.39,54.12208,29.11769,61.4576229158,1.19208,0.34769000000000005,1.2417500000000001,52.93,28.77,60.2436536077,133.32,55.19208,12.39769,56.5673793989,1.19208,0.34769000000000005,1.2417500000000001,54.0,12.05,55.328134796,133.45,54.95208,12.33769,56.3200647271,1.19208,0.34769000000000005,1.2417500000000001,53.76,11.99,55.0808287882,133.23
2022-03-26 18:30:00,55.33752,23.27261,60.0321205353,1.03752,0.30261000000000005,1.08075,54.3,22.97,58.9585523906,134.29,55.51752,30.66261,63.4223200377,1.03752,0.30261000000000005,1.08075,54.48,30.36,62.368261159,134.2,56.54752,14.38261,58.3479347412,1.03752,0.30261000000000005,1.08075,55.51,14.08,57.267848746,134.36,56.37752,14.50261,58.2129749984,1.03752,0.30261000000000005,1.08075,55.34,14.2,57.1327891845,134.12
2022-03-26 19:00:00,57.0432,15.7226,59.1703204064,1.0032,0.2926,1.045,56.04,15.43,58.1254376328,135.08,57.6932,32.9926,66.4606423457,1.0032,0.2926,1.045,56.69,32.7,65.444985293,135.04,58.7032,16.9526,61.1020158178,1.0032,0.2926,1.045,57.7,16.66,60.0570195731,135.19,58.5532,16.9226,60.9495826155,1.0032,0.2926,1.045,57.55,16.63,59.9045858011,134.99
2022-03-26 19:30:00,57.83984,15.35662,59.8437370913,0.8798400000000001,0.25662,0.9165000000000001,56.96,15.1,58.9275114017,134.62,58.49984,32.52662,66.9343879381,0.8798400000000001,0.25662,0.9165000000000001,57.62,32.27,66.0410273996,134.51,59.55984,16.57662,61.8236109545,0.8798400000000001,0.25662,0.9165000000000001,58.68,16.32,60.9071818425,134.72,59.35984,16.53662,61.6202110176,0.8798400000000001,0.25662,0.9165000000000001,58.48,16.28,60.7037791245,134.47
2022-03-26 20:00:00,56.24568,15.78249,58.4180067211,0.8656800000000001,0.25249000000000005,0.90175,55.38,15.53,57.5163046449,134.54,56.87568,32.91249,65.7120610958,0.8656800000000001,0.25249000000000005,0.90175,56.01,32.66,64.836684832,134.51,57.92568,17.01249,60.3722553783,0.8656800000000001,0.25249000000000005,0.90175,57.06,16.76,59.4705069761,134.61,57.69568,16.97249,60.140310171,0.8656800000000001,0.25249000000000005,0.90175,56.83,16.72,59.2385626092,134.38
2022-03-26 20:30:00,55.0736,16.2673,57.4258344846,1.0536,0.3073,1.0975,54.02,15.96,56.3283410017,134.85,55.6836,33.4773,64.9722473388,1.0536,0.3073,1.0975,54.63,33.17,63.9115466876,134.75,56.7336,17.5073,59.3734530093,1.0536,0.3073,1.0975,55.68,17.2,58.2760877204,134.92,56.5136,17.4773,59.1543996694,1.0536,0.3073,1.0975,55.46,17.17,58.0570452228,134.71
2022-03-26 21:00:00,53.26344,16.64892,55.8048436769,1.09344,0.31892000000000004,1.139,52.17,16.33,54.6660571104,135.08,53.82344,33.93892,63.6302835464,1.09344,0.31892000000000004,1.139,52.73,33.62,62.5360480043,134.99,54.89344,17.89892,57.7378653242,1.09344,0.31892000000000004,1.139,53.8,17.58,56.5994381598,135.16,54.65344,17.85892,57.4973001749,1.09344,0.31892000000000004,1.139,53.56,17.54,56.3588963696,134.94
2022-03-26 21:30:00,51.49256,17.11158,54.2613113134,1.10256,0.32158000000000003,1.1485,50.39,16.79,53.1136159567,135.65,52.03256,34.55158,62.4595787742,1.10256,0.32158000000000003,1.1485,50.93,34.23,61.3641409946,135.58,53.08256,18.38158,56.1750893141,1.10256,0.32158000000000003,1.1485,51.98,18.06,55.0280292215,135.74,52.84256,18.34158,55.9352277572,1.10256,0.32158000000000003,1.1485,51.74,18.02,54.7882104106,135.54
2022-03-26 22:00:00,49.26328,17.82179,52.3878512173,1.10328,0.32179,1.14925,48.16,17.5,51.2409562752,136.13,49.76328,35.40179,61.0710305428,1.10328,0.32179,1.14925,48.66,35.08,59.9866818552,136.05,50.84328,19.11179,54.3166607788,1.10328,0.32179,1.14925,49.74,18.79,53.1707786289,136.22,50.58328,19.07179,54.0592396299,1.10328,0.32179,1.14925,49.48,18.75,52.9134472511,136.01
2022-03-26 22:30:00,46.68848,18.64039,50.2720429669,1.09848,0.32039,1.14425,45.59,18.32,49.133191429,137.24,47.12848,36.50039,59.6101677339,1.09848,0.32039,1.14425,46.03,36.18,58.5470178574,137.14,48.20848,19.96039,52.1773390742,1.09848,0.32039,1.14425,47.11,19.64,51.0400009796,137.32,47.94848,19.92039,51.9218515855,1.09848,0.32039,1.14425,46.85,19.6,50.7846679619,137.1
2022-03-26 23:00:00,44.13368,19.19024,48.1253261973,1.06368,0.31024,1.108,43.07,18.88,47.0263681353,137.44,44.50368,36.98024,57.8629042133,1.06368,0.31024,1.108,43.44,36.67,56.8482409578,137.35,45.60368,20.33024,49.9300940115,1.06368,0.31024,1.108,44.54,20.02,48.832489185,137.5,45.32368,20.07024,49.568644347,1.06368,0.31024,1.108,44.26,19.76,48.4706632923,137.31
2022-03-26 23:30:00,41.58312,19.14716,45.7795762868,1.05312,0.30716000000000004,1.097,40.53,18.84,44.6948151355,136.99,41.91312,38.07716,56.6266698809,1.05312,0.30716000000000004,1.097,40.86,37.77,55.642721896,136.86,43.03312,20.43716,47.6395521159,1.05312,0.30716000000000004,1.097,41.98,20.13,46.5568179755,137.04,42.72312,20.39716,47.3424663341,1.05312,0.30716000000000004,1.097,41.67,20.09,46.2601015995,136.81
2022-03-27 00:00:00,40.01544,19.60617,44.5604908014,1.01544,0.29617000000000004,1.05775,39.0,19.31,43.5186867908,137.61,40.31544,38.69617,55.8813768179,1.01544,0.29617000000000004,1.05775,39.3,38.4,54.9458824663,137.51,41.41544,20.93617,46.4064853729,1.01544,0.29617000000000004,1.05775,40.4,20.64,45.3670541252,137.67,41.11544,20.88617,46.1162824137,1.01544,0.29617000000000004,1.05775,40.1,20.59,45.077245923,137.47
2022-03-27 00:30:00,39.636,19.65925,44.2436278639,1.026,0.29925,1.06875,38.61,19.36,43.1919170679,137.7,39.926,38.75925,55.6449902198,1.026,0.29925,1.06875,38.9,38.46,54.702665383,137.6,41.046,20.97925,46.0966706668,1.026,0.29925,1.06875,40.02,20.68,45.0473395441,137.76,40.736,20.92925,45.7979825054,1.026,0.29925,1.06875,39.71,20.63,44.7490893762,137.56
2022-03-27 01:00:00,40.51568,19.56624,44.9928669191,1.01568,0.29624,1.058,39.5,19.27,43.9497770188,137.37,40.80568,38.586240000000004,56.1604971274,1.01568,0.29624,1.058,39.79,38.29,55.2210847412,137.25,41.93568,20.89624,46.853538854600004,1.01568,0.29624,1.058,40.92,20.6,45.8127318548,137.42,41.60568,20.82624,46.5270338706,1.01568,0.29624,1.058,40.59,20.53,45.4865804386,137.19
2022-03-27 01:30:00,39.55928,19.76729,44.2230979021,1.01928,0.29729,1.06175,38.54,19.47,43.178843199,0.003,39.84928,38.74729,55.5816300486,1.01928,0.29729,1.06175,38.83,38.45,54.6458726712,0.003,40.97928,21.08729,46.0866053085,1.01928,0.29729,1.06175,39.96,20.79,45.0447077913,0.003,40.63928,21.02729,45.7569448681,1.01928,0.29729,1.06175,39.62,20.73,44.7155152045,0.003
2022-03-27 02:00:00,38.22624,19.85057,43.0730838676,0.9962400000000001,0.29057000000000005,1.03775,37.23,19.56,42.0555168795,0.003,38.48624,38.83057,54.6717828122,0.9962400000000001,0.29057000000000005,1.03775,37.49,38.54,53.7664551556,0.003,39.63624,21.18057,44.9404947332,0.9962400000000001,0.29057000000000005,1.03775,38.64,20.89,43.9254106412,0.003,39.25624,21.11057,44.5725088442,0.9962400000000001,0.29057000000000005,1.03775,38.26,20.82,43.5580073006,0.003
2022-03-27 02:30:00,37.70032,19.76301,42.566309358,0.9703200000000001,0.28301000000000004,1.01075,36.73,19.48,41.5759942755,137.24,37.96032,38.89301,54.3475125591,0.9703200000000001,0.28301000000000004,1.01075,36.99,38.61,53.4695446025,137.25,39.08032,21.10301,44.4140568105,0.9703200000000001,0.28301000000000004,1.01075,38.11,20.82,43.4263111489,137.27,38.75032,21.04301,44.0953009964,0.9703200000000001,0.28301000000000004,1.01075,37.78,20.76,43.1080734898,137.19
2022-03-27 03:00:00,37.0268,20.10615,42.1336111206,0.9468000000000001,0.27615,0.9862500000000001,36.08,19.83,41.1703206206,137.24,37.2568,39.31615,54.1648298905,0.9468000000000001,0.27615,0.9862500000000001,36.31,39.04,53.3154546075,137.14,38.3968,21.44615,43.9801273311,0.9468000000000001,0.27615,0.9862500000000001,37.45,21.17,43.0194304937,137.27,38.0568,21.38615,43.6541800755,0.9468000000000001,0.27615,0.9862500000000001,37.11,21.11,42.6940768726,137.1
2022-03-27 03:30:00,36.41208,20.15769,41.6193709234,0.95208,0.27769000000000005,0.9917500000000001,35.46,19.88,40.652502998,137.7,36.65208,39.31769,53.7517973212,0.95208,0.27769000000000005,0.9917500000000001,35.7,39.04,52.9019054477,137.59,37.77208,21.49769,43.461255192,0.95208,0.27769000000000005,0.9917500000000001,36.82,21.22,42.4970681342,137.74,37.44208,21.43769,43.1449175137,0.95208,0.27769000000000005,0.9917500000000001,36.49,21.16,42.1813430322,137.54
2022-03-27 04:00:00,35.68712,20.17916,40.9971832228,0.9571200000000001,0.27916,0.997,34.73,19.9,40.0272769496,137.78,35.89712,39.25916,53.1966621904,0.9571200000000001,0.27916,0.997,34.94,38.98,52.3473399515,137.65,37.01712,21.51916,42.817536363,0.9571200000000001,0.27916,0.997,36.06,21.24,41.850462363,137.88,36.67712,21.45916,42.4936075122,0.9571200000000001,0.27916,0.997,35.72,21.18,41.5272296211,137.65
2022-03-27 04:30:00,36.16656,19.92358,41.291271502,1.00656,0.29358,1.0485,35.16,19.63,40.2686292292,137.78,36.39656,38.96358,53.318572245,1.00656,0.29358,1.0485,35.39,38.67,52.4196623415,137.75,37.51656,21.26358,43.1234519566,1.00656,0.29358,1.0485,36.51,20.97,42.1036934247,137.88,37.17656,21.18358,42.7883240505,1.00656,0.29358,1.0485,36.17,20.89,41.7691393256,137.73
2022-03-27 05:00:00,36.96064,19.73477,41.8992846736,1.01064,0.29477000000000003,1.05275,35.95,19.44,40.8695008533,137.52,37.21064,38.85477,53.7989301098,1.01064,0.29477000000000003,1.05275,36.2,38.56,52.8896360358,137.47,38.31064,21.06477,43.719900187,1.01064,0.29477000000000003,1.05275,37.3,20.77,42.6928905088,137.56,38.00064,21.00477,43.4194542016,1.01064,0.29477000000000003,1.05275,36.99,20.71,42.3929734744,137.42
2022-03-27 05:30:00,38.73512,19.28316,43.269501742,1.00512,0.29316000000000003,1.047,37.73,18.99,42.2394720611,137.42,39.01512,38.43316,54.7657500286,1.00512,0.29316000000000003,1.047,38.01,38.14,53.8462598515,137.33,40.09512,20.61316,45.0834893614,1.00512,0.29316000000000003,1.047,39.09,20.32,44.0559927819,137.47,39.83512,20.55316,44.8248722408,1.00512,0.29316000000000003,1.047,38.83,20.26,43.797676879,137.32
2022-03-27 06:00:00,38.7196,19.40155,43.3085160974,0.9996,0.29155000000000003,1.04125,37.72,19.11,42.2846366899,137.69,39.0096,38.55155,54.8449715066,0.9996,0.29155000000000003,1.04125,38.01,38.26,53.9313239222,137.57,40.0596,20.72155,45.1015984923,0.9996,0.29155000000000003,1.04125,39.06,20.43,44.0802506799,137.7,39.8296,20.69155,44.8835969767,0.9996,0.29155000000000003,1.04125,38.83,20.4,43.8626139212,137.52
2022-03-27 06:30:00,40.04336,19.13848,44.3818892883,1.02336,0.29848,1.066,39.02,18.84,43.3301973224,137.81,40.38336,38.18848,55.5803541694,1.02336,0.29848,1.066,39.36,37.89,54.6338878353,137.69,41.39336,20.43848,46.1642904938,1.02336,0.29848,1.066,40.37,20.14,45.1149254682,137.87,41.22336,20.39848,45.994166978,1.02336,0.29848,1.066,40.2,20.1,44.9449663477,137.65
2022-03-27 07:00:00,41.7004,18.87095,45.7715644703,1.1004,0.32095,1.14625,40.6,18.55,44.6370081883,137.81,42.0604,37.85095,56.584199774,1.1004,0.32095,1.14625,40.96,37.53,55.5537802494,137.69,43.0504,20.16095,47.5373626221,1.1004,0.32095,1.14625,41.95,19.84,46.4050439069,137.87,42.9004,20.13095,47.3888116338,1.1004,0.32095,1.14625,41.8,19.81,46.2566330379,137.65
2022-03-27 07:30:00,45.0584,17.9287,48.494305792,1.2984,0.37870000000000004,1.3525,43.76,17.55,47.1480657079,137.46,45.4684,36.7187,58.4434626648,1.2984,0.37870000000000004,1.3525,44.17,36.34,57.1977665648,137.36,46.4884,19.1987,50.2967336539,1.2984,0.37870000000000004,1.3525,45.19,18.82,48.9523084236,137.53,46.3184,19.1687,50.1281681119,1.2984,0.37870000000000004,1.3525,45.02,18.79,48.7838549112,137.29
2022-03-27 08:00:00,47.67152,17.38211,50.7416157327,1.4815200000000002,0.43211000000000005,1.54325,46.19,16.95,49.2018150072,137.21,48.13152,36.05211,60.1364935207,1.4815200000000002,0.43211000000000005,1.54325,46.65,35.62,58.6941811426,137.1,49.13152,18.63211,52.5458064984,1.4815200000000002,0.43211000000000005,1.54325,47.65,18.2,51.0074749424,137.25,48.97152,18.59211,52.3820229216,1.4815200000000002,0.43211000000000005,1.54325,47.49,18.16,50.8437380608,137.03
2022-03-27 08:30:00,50.54656,16.73233,53.2440193361,1.5165600000000001,0.44233000000000006,1.5797500000000002,49.03,16.29,51.6653171867,136.49,51.05656,35.24233,62.0386503952,1.5165600000000001,0.44233000000000006,1.5797500000000002,49.54,34.8,60.5413214259,136.38,52.07656,17.96233,55.0873252252,1.5165600000000001,0.44233000000000006,1.5797500000000002,50.56,17.52,53.5094757963,136.57,51.89656,17.92233,54.9041241845,1.5165600000000001,0.44233000000000006,1.5797500000000002,50.38,17.48,53.3263049536,136.33
2022-03-27 09:00:00,53.05352,15.69186,55.3254955211,1.58352,0.46186000000000005,1.6495000000000002,51.47,15.23,53.6760076757,136.12,53.59352,34.03186,63.4856903644,1.58352,0.46186000000000005,1.6495000000000002,52.01,33.57,61.903029005,136.01,54.63352,16.91186,57.1911926458,1.58352,0.46186000000000005,1.6495000000000002,53.05,16.45,55.5419211047,136.16,54.44352,16.86186,56.994904971,1.58352,0.46186000000000005,1.6495000000000002,52.86,16.4,55.3456375878,135.91
2022-03-27 09:30:00,54.60912,15.45391,56.753672317,1.89912,0.55391,1.97825,52.71,14.9,54.7754881311,135.59,55.14912,33.65391,64.6065870873,1.89912,0.55391,1.97825,53.25,33.1,62.6990629914,135.5,56.24912,16.64391,58.6598946544,1.89912,0.55391,1.97825,54.35,16.09,56.6816601733,135.65,55.97912,16.58391,58.3839699478,1.89912,0.55391,1.97825,54.08,16.03,56.4057381833,135.41
2022-03-27 10:00:00,55.13384,15.12612,57.1711449894,2.04384,0.5961200000000001,2.129,53.09,14.53,55.0424290888,134.89,55.67384,33.21612,64.8296775266,2.04384,0.5961200000000001,2.129,53.63,32.62,62.7713413908,134.79,56.79384,16.31612,59.0910825235,2.04384,0.5961200000000001,2.129,54.75,15.72,56.9621005582,134.96,56.48384,16.22612,58.7682835499,2.04384,0.5961200000000001,2.129,54.44,15.63,56.6393017259,134.71
2022-03-27 10:30:00,55.80608,14.91344,57.7644289992,2.4460800000000003,0.7134400000000001,2.548,53.36,14.2,55.2171132893,134.53,56.34608,32.93344,65.2647853103,2.4460800000000003,0.7134400000000001,2.548,53.9,32.22,62.7960062424,134.46,57.52608,16.11344,59.7402111546,2.4460800000000003,0.7134400000000001,2.548,55.08,15.4,57.1923631266,134.61,57.12608,16.01344,59.3280648328,2.4460800000000003,0.7134400000000001,2.548,54.68,15.3,56.7802113416,134.35
2022-03-27 11:00:00,55.808,15.02525,57.7952506834,2.418,0.70525,2.51875,53.39,14.32,55.2770702914,134.15,56.328,32.99525,65.2803960356,2.418,0.70525,2.51875,53.91,32.29,62.840529915,134.06,57.528,16.20525,59.7668880867,2.418,0.70525,2.51875,55.11,15.5,57.2482497549,134.19,57.108,16.11525,59.3382250035,2.418,0.70525,2.51875,54.69,15.41,56.819575852,133.92
2022-03-27 11:30:00,55.9188,14.89715,57.8691391984,2.4588,0.7171500000000001,2.5612500000000002,53.46,14.18,55.3086250055,133.88,56.4488,32.86715,65.3201084702,2.4588,0.7171500000000001,2.5612500000000002,53.99,32.15,62.8374299283,133.77,57.6488,16.08715,59.8513202575,2.4588,0.7171500000000001,2.5612500000000002,55.19,15.37,57.290252225,133.95,57.2188,15.98715,59.4102687973,2.4588,0.7171500000000001,2.5612500000000002,54.76,15.27,56.8491908474,133.68
2022-03-27 12:00:00,56.21528,14.55654,58.0693599263,2.28528,0.66654,2.3805,53.93,13.89,55.6900080804,133.88,56.73528,32.46654,65.3679448679,2.28528,0.66654,2.3805,54.45,31.8,63.0558680854,133.77,57.96528,15.73654,60.0634029726,2.28528,0.66654,2.3805,55.68,15.07,57.6833364153,133.95,57.50528,15.62654,59.5906534639,2.28528,0.66654,2.3805,55.22,14.96,57.2105759454,133.68
2022-03-27 12:30:00,56.5696,14.51405,58.4018603433,2.1396,0.6240500000000001,2.22875,54.43,13.89,56.174344678,133.76,57.0996,32.48405,65.6930576588,2.1396,0.6240500000000001,2.22875,54.96,31.86,63.5268541642,133.77,58.3396,15.69405,60.4136750543,2.1396,0.6240500000000001,2.22875,56.2,15.07,58.1854354628,133.95,57.8796,15.59405,59.9434941554,2.1396,0.6240500000000001,2.22875,55.74,14.97,57.7152362899,133.68
2022-03-27 13:00:00,55.6608,14.4919,57.5164308894,1.9608,0.5719000000000001,2.0425,53.7,13.92,55.4748267235,133.61,56.1608,32.4719,64.8726425102,1.9608,0.5719000000000001,2.0425,54.2,31.9,62.8907783383,133.49,57.4308,15.6819,59.5333417192,1.9608,0.5719000000000001,2.0425,55.47,15.11,57.4911558416,133.67,56.9108,15.5619,59.0001007478,1.9608,0.5719000000000001,2.0425,54.95,14.99,56.9579019979,133.4
2022-03-27 13:30:00,55.48624,14.56557,57.3661804443,2.07624,0.60557,2.16275,53.41,13.96,55.204254365,133.82,55.98624,32.56557,64.7686298972,2.07624,0.60557,2.16275,53.91,31.96,62.671602022,133.74,57.28624,15.76557,59.4160457348,2.07624,0.60557,2.16275,55.21,15.16,57.2535562214,133.9,56.73624,15.63557,58.8512699826,2.07624,0.60557,2.16275,54.66,15.03,56.6887687289,133.6
2022-03-27 14:00:00,54.50456,15.07633,56.5512403671,2.52456,0.73633,2.62975,51.98,14.34,53.9217581316,133.91,54.96456,33.12633,64.1752023391,2.52456,0.73633,2.62975,52.44,32.39,61.6365613901,133.74,56.26456,16.29633,58.5770525331,2.52456,0.73633,2.62975,53.74,15.56,55.9473073525,133.9,55.70456,16.16633,58.0030019091,2.52456,0.73633,2.62975,53.18,15.43,55.3732543743,133.68
2022-03-27 14:30:00,53.77864,15.66752,56.0144026407,3.24864,0.94752,3.384,50.53,14.72,52.6304028105,133.91,54.20864,33.75752,63.8603696137,3.24864,0.94752,3.384,50.96,32.81,60.6087262694,133.82,55.51864,16.87752,58.0273217442,3.24864,0.94752,3.384,52.27,15.93,54.6435522271,133.99,54.95864,16.75752,57.4566496343,3.24864,0.94752,3.384,51.71,15.81,54.0729155863,133.68
2022-03-27 15:00:00,53.41264,15.75077,55.6865950419,3.36264,0.98077,3.50275,50.05,14.77,52.1838614899,134.06,53.85264,33.82077,63.5920696185,3.36264,0.98077,3.50275,50.49,32.84,60.2304383182,133.99,55.14264,16.97077,57.6950412129,3.36264,0.98077,3.50275,51.78,15.99,54.1926978476,134.18,54.58264,16.84077,57.1215906953,3.36264,0.98077,3.50275,51.22,15.86,53.6192875745,133.86
2022-03-27 15:30:00,53.84312,15.72966,56.0937053068,3.39312,0.9896600000000001,3.5345,50.45,14.74,52.5592056637,134.21,54.29312,33.81966,63.9649300934,3.39312,0.9896600000000001,3.5345,50.9,32.83,60.569124973,134.12,55.55312,16.92966,58.07548992,3.39312,0.9896600000000001,3.5345,52.16,15.94,54.5412614449,134.26,55.05312,16.82966,57.5680768955,3.39312,0.9896600000000001,3.5345,51.66,15.84,54.0338893658,133.98
2022-03-27 16:00:00,54.05408,15.81744,56.3208218406,2.73408,0.79744,2.848,51.32,15.02,53.4728230038,134.12,54.52408,33.99744,64.2549704412,2.73408,0.79744,2.848,51.79,33.2,61.5178356251,134.01,55.73408,17.02744,58.2771085968,2.73408,0.79744,2.848,53.0,16.23,55.4293505284,134.26,55.30408,16.93744,57.839589715,2.73408,0.79744,2.848,52.57,16.14,54.9918584883,133.98
2022-03-27 16:30:00,54.10008,16.00544,56.4180180935,2.11008,0.6154400000000001,2.198,51.99,15.39,54.2200350424,134.12,54.62008,34.22544,64.4572252149,2.11008,0.6154400000000001,2.198,52.51,33.61,62.3452660593,134.01,55.77008,17.20544,58.3637643474,2.11008,0.6154400000000001,2.198,53.66,16.59,56.1660368906,134.26,55.43008,17.15544,58.0241578172,2.11008,0.6154400000000001,2.198,53.32,16.54,55.8264632589,133.98
2022-03-27 17:00:00,54.7408,15.7644,56.9655289803,1.6608,0.4844,1.73,53.08,15.28,55.2355392841,134.41,55.2908,33.9944,64.9052524531,1.6608,0.4844,1.73,53.63,33.51,63.2384139586,134.32,56.3908,16.9644,58.8872922794,1.6608,0.4844,1.73,54.73,16.48,57.1573556071,134.49,56.1208,16.9144,58.6143422722,1.6608,0.4844,1.73,54.46,16.43,56.8844135067,134.21
2022-03-27 17:30:00,55.22056,15.77308,57.4290893137,1.45056,0.42308,1.5110000000000001,53.77,15.35,55.9181133444,134.55,55.79056,34.00308,65.3360240189,1.45056,0.42308,1.5110000000000001,54.34,33.58,63.8784157599,134.48,56.85056,16.96308,59.3273314367,1.45056,0.42308,1.5110000000000001,55.4,16.54,57.8163610062,134.63,56.64056,16.93308,59.1175290028,1.45056,0.42308,1.5110000000000001,55.19,16.51,57.6065638621,134.33
2022-03-27 18:00:00,55.22856,15.76958,57.435820644,1.19856,0.34958,1.2485,54.03,15.42,56.187341101,134.55,55.82856,34.05958,65.3978830043,1.19856,0.34958,1.2485,54.63,33.71,64.1934653995,134.48,56.85856,16.95958,59.333996992,1.19856,0.34958,1.2485,55.66,16.61,58.085520571,134.63,56.68856,16.93958,59.165380126,1.19856,0.34958,1.2485,55.49,16.59,57.9169077213,134.33
2022-03-27 18:30:00,55.61632,15.74226,57.8013304367,1.03632,0.30226000000000003,1.0795,54.58,15.44,56.7218652726,134.55,56.20632,33.97226,65.6754509497,1.03632,0.30226000000000003,1.0795,55.17,33.67,64.6327919867,134.48,57.24632,16.93226,59.6979277886,1.03632,0.30226000000000003,1.0795,56.21,16.63,58.6184356666,134.63,57.07632,16.90226,59.5264033673,1.03632,0.30226000000000003,1.0795,56.04,16.6,58.4469126644,134.33
2022-03-27 19:00:00,57.24552,15.41786,59.2854110811,1.05552,0.30786,1.0995,56.19,15.11,58.1861512733,134.69,57.87552,33.47786,66.8606231309,1.05552,0.30786,1.0995,56.82,33.17,65.7933226095,134.63,58.89552,16.58786,61.1869216046,1.05552,0.30786,1.0995,57.84,16.28,60.0874695756,134.75,58.74552,16.56786,61.037120714,1.05552,0.30786,1.0995,57.69,16.26,59.9376651197,134.47
2022-03-27 19:30:00,58.06256,15.71283,60.1510922624,1.07256,0.31283000000000005,1.11725,56.99,15.4,59.0340588135,134.58,58.65256,32.46283,67.0369907302,1.07256,0.31283000000000005,1.11725,57.58,32.15,65.9475465806,134.47,59.70256,16.50283,61.9414164236,1.07256,0.31283000000000005,1.11725,58.63,16.19,60.8242796916,134.63,59.55256,16.28283,61.7384641481,1.07256,0.31283000000000005,1.11725,58.48,15.97,60.6213765927,134.36
2022-03-27 20:00:00,56.43952,24.81486,61.653845741,1.07952,0.31486000000000003,1.1245,55.36,24.5,60.5390749847,133.92,56.29952,24.73486,61.4934895046,1.07952,0.31486000000000003,1.1245,55.22,24.42,60.3786783559,133.82,58.11952,26.20486,63.754006091,1.07952,0.31486000000000003,1.1245,57.04,25.89,62.6406712927,134.02,57.13952,9.60486,57.9411605118,1.07952,0.31486000000000003,1.1245,56.06,9.29,56.824534314,133.76
2022-03-27 20:30:00,54.66984,25.35662,60.2639990662,1.11984,0.32662,1.1665,53.55,25.03,59.1109414576,133.68,54.53984,25.27662,60.1124085847,1.11984,0.32662,1.1665,53.42,24.95,58.9592986729,133.62,56.32984,26.75662,62.3615874417,1.11984,0.32662,1.1665,55.21,26.43,61.2102033978,133.74,55.37984,10.10662,56.2944974776,1.11984,0.32662,1.1665,54.26,9.78,55.1343450129,133.47
2022-03-27 21:00:00,51.71536,26.28823,58.0133561903,1.12536,0.32823,1.17225,50.59,25.96,56.8618474902,135.4,51.56536,26.19823,57.838858971,1.12536,0.32823,1.17225,50.44,25.87,56.6873045752,135.33,53.31536,27.70823,60.0855525202,1.12536,0.32823,1.17225,52.19,27.38,58.9360712976,135.5,52.38536,10.90823,53.5090218941,1.12536,0.32823,1.17225,51.26,10.58,52.3404623594,135.23
2022-03-27 21:30:00,48.91176,27.17593,55.9543692455,1.15176,0.33593,1.19975,47.76,26.84,54.7850636579,135.6,48.78176,27.09593,55.8018774887,1.15176,0.33593,1.19975,47.63,26.76,54.6325406695,135.49,50.44176,28.62593,57.9984053252,1.15176,0.33593,1.19975,49.29,28.29,56.83157749,135.68,49.62176,11.54593,50.9473018428,1.15176,0.33593,1.19975,48.47,11.21,49.7494221072,135.41
2022-03-27 22:00:00,45.27736,27.64173,53.0481344249,1.13736,0.33173,1.18475,44.14,27.31,51.9054496175,136.18,45.17736,27.75173,53.0203015322,1.13736,0.33173,1.18475,44.04,27.42,51.8784926535,136.09,46.71736,28.89173,54.9294437234,1.13736,0.33173,1.18475,45.58,28.56,53.7885675585,136.25,46.00736,11.70173,47.4721777377,1.13736,0.33173,1.18475,44.87,11.37,46.2881604733,135.99
2022-03-27 22:30:00,42.54152,28.37586,51.1367808397,1.15152,0.33586000000000005,1.1995,41.39,28.04,49.9937366077,137.34,42.43152,28.27586,50.9897847441,1.15152,0.33586000000000005,1.1995,41.28,27.94,49.8465846373,137.22,43.88152,29.81586,53.0525522953,1.15152,0.33586000000000005,1.1995,42.73,29.48,51.912650674,137.38,43.29152,11.74586,44.856670976,1.15152,0.33586000000000005,1.1995,42.14,11.41,43.6573899815,137.14
2022-03-27 23:00:00,40.18192,29.08306,49.6025309218,1.14192,0.33306,1.1895,39.04,28.75,48.4838540135,136.6,40.09192,29.00306,49.4827195963,1.14192,0.33306,1.1895,38.95,28.67,48.3639473162,136.53,41.48192,30.54306,51.5133788549,1.14192,0.33306,1.1895,40.34,30.21,50.3980128577,136.67,40.95192,12.24306,42.7428622094,1.14192,0.33306,1.1895,39.81,11.91,41.5533897534,136.44
2022-03-27 23:30:00,1.14192,0.33306,1.1895,1.14192,0.33306,1.1895,0.0,0.0,0.0,136.98,1.14192,0.33306,1.1895,1.14192,0.33306,1.1895,0.0,0.0,0.0,136.9,1.14192,0.33306,1.1895,1.14192,0.33306,1.1895,0.0,0.0,0.0,137.05,1.14192,0.33306,1.1895,1.14192,0.33306,1.1895,0.0,0.0,0.0,136.8
2022-03-28 00:00:00,1.14192,0.33306,1.1895,1.14192,0.33306,1.1895,0.0,0.0,0.0,138.01,1.14192,0.33306,1.1895,1.14192,0.33306,1.1895,0.0,0.0,0.0,137.92,1.14192,0.33306,1.1895,1.14192,0.33306,1.1895,0.0,0.0,0.0,138.06,1.14192,0.33306,1.1895,1.14192,0.33306,1.1895,0.0,0.0,0.0,137.81
2022-03-28 00:30:00,38.65032,29.27551,48.4861085453,1.15032,0.33551000000000003,1.19825,37.5,28.94,47.3684874152,138.12,38.56032,29.19551,48.3660633364,1.15032,0.33551000000000003,1.19825,37.41,28.86,47.2483618764,138.02,39.93032,30.75551,50.4017048388,1.15032,0.33551000000000003,1.19825,38.78,30.42,49.2875724701,138.19,39.40032,12.40551,41.307165171,1.15032,0.33551000000000003,1.19825,38.25,12.07,40.1091934599,137.94
2022-03-28 01:00:00,37.97288,29.23334,47.9221011961,1.14288,0.33334,1.1905000000000001,36.83,28.9,46.8151567337,138.22,37.89288,29.15334,47.8099109793,1.14288,0.33334,1.1905000000000001,36.75,28.82,46.7028361023,138.16,39.24288,30.70334,49.8266868039,1.14288,0.33334,1.1905000000000001,38.1,30.37,48.723165948,138.3,38.73288,12.34334,40.6521098524,1.14288,0.33334,1.1905000000000001,37.59,12.01,39.461984238,138.08
2022-03-28 01:30:00,38.54792,29.18481,48.3497184176,1.14792,0.33481000000000005,1.19575,37.4,28.85,47.2343360279,138.14,38.44792,29.10481,48.2217017272,1.14792,0.33481000000000005,1.19575,37.3,28.77,47.1062936347,138.03,39.83792,30.67481,50.279258531400004,1.14792,0.33481000000000005,1.19575,38.69,30.34,49.1673845145,138.22,39.27792,12.34481,41.1721912638,1.14792,0.33481000000000005,1.19575,38.13,12.01,39.9767057172,137.98
2022-03-28 02:00:00,39.88976,28.85243,49.2306375112,1.13976,0.33243,1.1872500000000001,38.75,28.52,48.1139574344,137.93,39.79976,28.77243,49.1108300089,1.13976,0.33243,1.1872500000000001,38.66,28.44,47.9940537984,137.84,41.19976,30.31243,51.1494245966,1.13976,0.33243,1.1872500000000001,40.06,29.98,50.0360270205,137.97,40.62976,12.04243,42.376851204,1.13976,0.33243,1.1872500000000001,39.49,11.71,41.1896127683,137.75
2022-03-28 02:30:00,39.53864,28.87502,48.9598900433,1.14864,0.33502000000000004,1.1965,38.39,28.54,47.836426497,137.93,39.41864,28.79502,48.8158002726,1.14864,0.33502000000000004,1.1965,38.27,28.46,47.6923945719,137.75,40.83864,30.34502,50.8784311457,1.14864,0.33502000000000004,1.1965,39.69,30.01,49.758378189,137.97,40.24864,12.06502,42.018064323,1.14864,0.33502000000000004,1.1965,39.1,11.73,40.8215984498,137.75
2022-03-28 03:00:00,39.50192,28.50306,48.7116630085,1.14192,0.33306,1.1895,38.36,28.17,47.592420615099996,137.93,39.39192,28.41306,48.5697986392,1.14192,0.33306,1.1895,38.25,28.08,47.4504889332,137.75,40.83192,29.97306,50.6520484941,1.14192,0.33306,1.1895,39.69,29.64,49.5361050144,137.97,40.22192,11.69306,41.8871161654,1.14192,0.33306,1.1895,39.08,11.36,40.6976166378,137.75
2022-03-28 03:30:00,39.57296,28.20628,48.59643397,1.15296,0.33628,1.201,38.42,27.87,47.4640211107,137.93,39.47296,28.12628,48.4685691743,1.15296,0.33628,1.201,38.32,27.79,47.3361014449,137.75,40.90296,29.66628,50.5286087855,1.15296,0.33628,1.201,39.75,29.33,49.3995080947,137.97,40.30296,11.38628,41.8804961408,1.15296,0.33628,1.201,39.15,11.05,40.6795403121,137.75
2022-03-28 04:00:00,39.1412,28.13285,48.2026014502,1.1412,0.33285000000000003,1.18875,38.0,27.8,47.0833303835,137.93,39.0312,28.05285,48.06658888,1.1412,0.33285000000000003,1.18875,37.89,27.72,46.9473162172,137.75,40.4512,29.59285,50.1202189995,1.1412,0.33285000000000003,1.18875,39.31,29.26,49.0043232787,137.97,39.8512,11.29285,41.4203645875,1.1412,0.33285000000000003,1.18875,38.71,10.96,40.2316504757,137.75
2022-03-28 04:30:00,39.74512,28.05816,48.6511552422,1.12512,0.32816,1.172,38.62,27.73,47.5442667416,138.31,39.66512,27.97816,48.539666064,1.12512,0.32816,1.172,38.54,27.65,47.4326269566,138.22,41.02512,29.51816,50.5408967154,1.12512,0.32816,1.172,39.9,29.19,49.4374969027,138.36,40.51512,11.14816,42.0209045595,1.12512,0.32816,1.172,39.39,10.82,40.8490452765,138.12
2022-03-28 05:00:00,39.98072,27.86396,48.7325172611,1.11072,0.32396,1.157,38.87,27.54,47.6374694962,137.61,39.90072,27.97396,48.7299691627,1.11072,0.32396,1.157,38.79,27.65,47.6359800991,137.52,41.25072,29.09396,50.4785143304,1.11072,0.32396,1.157,40.14,28.77,49.3855495059,137.68,40.78072,11.07396,42.2575403189,1.11072,0.32396,1.157,39.67,10.75,41.1007469518,137.45
2022-03-28 05:30:00,41.32872,26.95921,49.3443218685,1.12872,0.32921,1.17575,40.2,26.63,48.2202955196,135.86,41.28872,26.88921,49.2725888671,1.12872,0.32921,1.17575,40.16,26.56,48.1483042277,135.76,42.49872,28.33921,51.0808381398,1.12872,0.32921,1.17575,41.37,28.01,49.9603542822,135.93,42.22872,9.48921,43.2817501871,1.12872,0.32921,1.17575,41.1,9.16,42.1083792136,135.71
2022-03-28 06:00:00,44.1172,26.31585,51.3697507981,1.1172,0.32585000000000003,1.16375,43.0,25.99,50.2442046409,135.86,44.0872,26.22585,51.297918204,1.1172,0.32585000000000003,1.16375,42.97,25.9,50.1720131149,135.76,45.3072,27.67585,53.0913839061,1.1172,0.32585000000000003,1.16375,44.19,27.35,51.969015769,135.93,45.0372,8.84585,45.897695433,1.1172,0.32585000000000003,1.16375,43.92,8.52,44.7387617173,135.71
2022-03-28 06:30:00,50.3832,23.81635,55.7286763665,1.1532,0.33635000000000004,1.20125,49.23,23.48,54.5426741185,134.69,50.3332,23.73635,55.6493066764,1.1532,0.33635000000000004,1.20125,49.18,23.4,54.4631288121,134.62,51.7032,25.11635,57.4808831488,1.1532,0.33635000000000004,1.20125,50.55,24.78,56.2969883742,134.74,51.2732,6.62635,51.6996088241,1.1532,0.33635000000000004,1.20125,50.12,6.29,50.5131517528,134.5
2022-03-28 07:00:00,54.8284,22.02245,59.0858845289,1.2084,0.35245000000000004,1.25875,53.62,21.67,57.833323439,134.33,54.7584,21.94245,58.9911305415,1.2084,0.35245000000000004,1.25875,53.55,21.59,57.7384672467,134.24,56.2384,23.29245,60.8711414511,1.2084,0.35245000000000004,1.25875,55.03,22.94,59.6200008386,134.38,55.7184,4.92245,55.9354146544,1.2084,0.35245000000000004,1.25875,54.51,4.57,54.7012339897,134.15
2022-03-28 07:30:00,60.80696,20.36953,64.1280292607,1.26696,0.36953,1.31975,59.54,20.0,62.8093273328,134.85,60.69696,20.29953,64.0014989782,1.26696,0.36953,1.31975,59.43,19.93,62.6827711576,134.75,62.38696,21.63953,66.0333403415,1.26696,0.36953,1.31975,61.12,21.27,64.7152787215,134.94,61.64696,3.16953,61.7283856719,1.26696,0.36953,1.31975,60.38,2.8,60.4448872941,134.69
2022-03-28 08:00:00,64.78672,18.92571,67.494455975,1.3567200000000001,0.39571,1.4132500000000001,63.43,18.53,66.0812061028,133.86,64.66672,18.85571,67.3596502007,1.3567200000000001,0.39571,1.4132500000000001,63.31,18.46,65.946400205,133.78,66.44672,20.15571,69.4364403204,1.3567200000000001,0.39571,1.4132500000000001,65.09,19.76,68.0232732232,133.94,65.60672,1.95571,65.6358629924,1.3567200000000001,0.39571,1.4132500000000001,64.25,1.56,64.268935731,133.68
2022-03-28 08:30:00,68.4416,17.1363,70.5542726435,1.4616,0.4263,1.5225,66.98,16.71,69.0329233048,133.58,68.2716,17.0463,70.3675188581,1.4616,0.4263,1.5225,66.81,16.62,68.846209046,133.52,70.2316,18.3463,72.5883211147,1.4616,0.4263,1.5225,68.77,17.92,71.0664428546,133.65,69.2016,0.7563000000000001,69.2057326545,1.4616,0.4263,1.5225,67.74,0.33,67.7408038039,133.4
2022-03-28 09:00:00,70.07656,16.51858,71.9971370726,1.60656,0.46858000000000005,1.6735,68.47,16.05,70.3259795524,133.58,69.91656,16.42858,71.8207741747,1.60656,0.46858000000000005,1.6735,68.31,15.96,70.1496806835,133.52,71.91656,17.71858,74.0671295478,1.60656,0.46858000000000005,1.6735,70.31,17.25,72.3951559153,133.65,70.84656,1.3485800000000001,70.8593940974,1.60656,0.46858000000000005,1.6735,69.24,0.88,69.2455919175,133.4
2022-03-28 09:30:00,70.8568,5.6999,71.0856874923,1.5768,0.45990000000000003,1.6425,69.28,5.24,69.4778813724,135.39,71.5468,19.6399,74.1934650913,1.5768,0.45990000000000003,1.6425,69.97,19.18,72.5511771097,135.31,73.5768,20.6499,76.419656295,1.5768,0.45990000000000003,1.6425,72.0,20.19,74.777243196,135.46,72.4768,3.8299000000000003,72.5779213828,1.5768,0.45990000000000003,1.6425,70.9,3.37,70.9800457875,135.19
2022-03-28 10:00:00,71.6208,2.94065,71.6811440692,1.5108000000000001,0.44065000000000004,1.57375,70.11,2.5,70.1545586544,135.88,72.5308,20.20065,75.2913222693,1.5108000000000001,0.44065000000000004,1.57375,71.02,19.76,73.7176912281,135.8,74.6308,21.62065,77.6994775726,1.5108000000000001,0.44065000000000004,1.57375,73.12,21.18,76.12573021,135.96,73.4608,3.90065,73.56428622,1.5108000000000001,0.44065000000000004,1.57375,71.95,3.46,72.0331458427,135.68
2022-03-28 10:30:00,74.004,3.00825,74.0651171879,1.674,0.48825,1.74375,72.33,2.52,72.3738854836,136.24,74.934,20.33825,77.6450176706,1.674,0.48825,1.74375,73.26,19.85,75.9015816699,136.13,77.104,21.768250000000002,80.1179350961,1.674,0.48825,1.74375,75.43,21.28,78.3742515116,136.3,75.874,3.95825,75.9771782778,1.674,0.48825,1.74375,74.2,3.47,74.2810938261,136.02
2022-03-28 11:00:00,73.13784,2.88187,73.1945955284,1.85784,0.5418700000000001,1.93525,71.28,2.34,71.3183987481,136.12,74.05784,20.17187,76.7558988271,1.85784,0.5418700000000001,1.93525,72.2,19.63,74.8209656447,136.0,76.21784,21.61187,79.2226738956,1.85784,0.5418700000000001,1.93525,74.36,21.07,77.2874795811,136.2,74.96784,3.82187,75.0651964932,1.85784,0.5418700000000001,1.93525,73.11,3.2800000000000002,73.183539816,135.92
2022-03-28 11:30:00,72.15456,3.02383,72.2178930506,2.58456,0.7538300000000001,2.69225,69.57,2.27,69.6070240709,136.12,73.02456,20.29383,75.7919909968,2.58456,0.7538300000000001,2.69225,70.44,19.54,73.0999671683,136.0,75.18456,21.72383,78.260097446,2.58456,0.7538300000000001,2.69225,72.6,20.97,75.5678562618,136.09,73.93456,3.96383,74.0407395335,2.58456,0.7538300000000001,2.69225,71.35,3.21,71.4221716276,135.82
2022-03-28 12:00:00,70.48416,3.37038,70.5646956505,3.22416,0.9403800000000001,3.3585000000000003,67.26,2.43,67.3038817603,135.92,71.30416,20.63038,74.2286724403,3.22416,0.9403800000000001,3.3585000000000003,68.08,19.69,70.8701806122,135.84,73.45416,22.08038,76.7010873603,3.22416,0.9403800000000001,3.3585000000000003,70.23,21.14,73.3427058405,135.99,72.18416,4.31038,72.3127397534,3.22416,0.9403800000000001,3.3585000000000003,68.96,3.37,69.0422950082,135.71
2022-03-28 12:30:00,69.86984,3.98162,69.9831968365,4.59984,1.34162,4.7915,65.27,2.64,65.3233687129,136.23,70.64984,21.31162,73.7942073543,4.59984,1.34162,4.7915,66.05,19.97,69.0029231265,136.13,72.73984,22.76162,76.2179484652,4.59984,1.34162,4.7915,68.14,21.42,71.427417705,136.28,71.53984,4.931620000000001,71.709619878,4.59984,1.34162,4.7915,66.94,3.59,67.0361969387,136.0
2022-03-28 13:00:00,69.15432,4.26626,69.2857918267,4.68432,1.36626,4.8795,64.47,2.9,64.535191175,136.85,69.94432,21.76626,73.2528359495,4.68432,1.36626,4.8795,65.26,20.4,68.3741734868,136.78,71.98432,23.21626,75.6355541677,4.68432,1.36626,4.8795,67.3,21.85,70.7581267417,136.94,70.85432,5.23626,71.0475409951,4.68432,1.36626,4.8795,66.17,3.87,66.283073254,136.66
2022-03-28 13:30:00,67.37888,5.03759,67.5669355755,4.92888,1.4375900000000001,5.13425,62.45,3.6,62.5536769503,136.85,68.13888,22.57759,71.781993131,4.92888,1.4375900000000001,5.13425,63.21,21.14,66.651359326,136.78,70.12888,24.04759,74.137348178,4.92888,1.4375900000000001,5.13425,65.2,22.61,69.0090725919,136.94,69.03888,6.03759,69.3023769049,4.92888,1.4375900000000001,5.13425,64.11,4.6,64.274816997,136.66
2022-03-28 14:00:00,66.50216,5.20688,66.705688543,4.8921600000000005,1.4268800000000001,5.096,61.61,3.7800000000000002,61.7258495284,135.5,67.23216,22.38688,70.8613839436,4.8921600000000005,1.4268800000000001,5.096,62.34,20.96,65.7692724606,135.4,69.21216,23.80688,73.1921486718,4.8921600000000005,1.4268800000000001,5.096,64.32,22.38,68.1023259515,135.55,68.12216,6.15688,68.3998234968,4.8921600000000005,1.4268800000000001,5.096,63.23,4.73,63.4066699961,135.28
2022-03-28 14:30:00,65.72664,5.15652,65.9286045977,4.61664,1.34652,4.809,61.11,3.81,61.2286550563,134.22,66.45664,22.03652,70.0149499307,4.61664,1.34652,4.809,61.84,20.69,65.209368192,134.12,68.41664,23.40652,72.3097628775,4.61664,1.34652,4.809,63.8,22.06,67.5061745324,134.3,67.33664,6.09652,67.6120598902,4.61664,1.34652,4.809,62.72,4.75,62.8996096967,134.03
2022-03-28 15:00:00,64.21296,5.39253,64.4389913931,4.36296,1.2725300000000002,4.5447500000000005,59.85,4.12,59.991640251,134.47,64.94296,22.32253,68.6722898931,4.36296,1.2725300000000002,4.5447500000000005,60.58,21.05,64.1329782561,134.41,66.84296,23.70253,70.9210210725,4.36296,1.2725300000000002,4.5447500000000005,62.48,22.43,66.3841494636,134.55,65.82296,6.35253,66.1287887426,4.36296,1.2725300000000002,4.5447500000000005,61.46,5.08,61.6695873182,134.24
2022-03-28 15:30:00,63.54712,5.8929100000000005,63.8197684778,4.22712,1.23291,4.40325,59.32,4.66,59.5027562387,134.73,64.27712,22.88291,68.2288481917,4.22712,1.23291,4.40325,60.05,21.65,63.8335726714,134.64,66.12712,24.27291,70.4412532495,4.22712,1.23291,4.40325,61.9,23.04,66.0488576737,134.8,65.16712,6.87291,65.5285466111,4.22712,1.23291,4.40325,60.94,5.64,61.200434639,134.52
2022-03-28 16:00:00,64.55552,5.73411,64.8096843069,3.78552,1.10411,3.94325,60.77,4.63,60.946122108,134.73,65.29552,22.76411,69.1499069859,3.78552,1.10411,3.94325,61.51,21.66,65.2122358151,134.64,67.18552,24.15411,71.3954839438,3.78552,1.10411,3.94325,63.4,23.05,67.4600807886,134.8,66.20552,6.70411,66.5440904165,3.78552,1.10411,3.94325,62.42,5.6,62.6706980973,134.52
2022-03-28 16:30:00,66.21376,5.68693,66.4575291909,3.14376,0.91693,3.27475,63.07,4.77,63.2501209485,134.73,67.00376,22.71693,70.750001857,3.14376,0.91693,3.27475,63.86,21.8,67.4784380376,134.64,68.94376,24.12693,73.0434856381,3.14376,0.91693,3.27475,65.8,23.21,69.7735200488,134.8,67.92376,6.66693,68.2501657739,3.14376,0.91693,3.27475,64.78,5.75,65.0346899739,134.52
2022-03-28 17:00:00,67.48968,5.69949,67.7299128359,2.32968,0.67949,2.42675,65.16,5.02,65.3530871497,134.73,68.30968,22.73949,71.9951164119,2.32968,0.67949,2.42675,65.98,22.06,69.5701372717,134.73,70.27968,24.14949,74.3130627021,2.32968,0.67949,2.42675,67.95,23.47,71.8891048769,134.8,69.23968,6.67949,69.5611161006,2.32968,0.67949,2.42675,66.91,6.0,67.178479441,134.52
2022-03-28 17:30:00,69.03392,5.78906,69.2762248268,2.05392,0.59906,2.1395,66.98,5.19,67.1807747797,134.92,69.90392,22.85906,73.5465475427,2.05392,0.59906,2.1395,67.85,22.26,71.4081935075,134.84,71.85392,24.27906,75.8449640639,2.05392,0.59906,2.1395,69.8,23.68,73.7074107536,134.99,70.86392,6.77906,71.1874343705,2.05392,0.59906,2.1395,68.81,6.18,69.0869633144,134.71
2022-03-28 18:00:00,69.91696,5.80203,70.1572864909,1.9269600000000002,0.56203,2.00725,67.99,5.24,68.1916248523,134.92,70.82696,22.87203,74.4284086835,1.9269600000000002,0.56203,2.00725,68.9,22.31,72.4220001105,134.92,72.77696,24.28203,76.7209416507,1.9269600000000002,0.56203,2.00725,70.85,23.72,74.7151985877,134.99,71.80696,6.7920300000000005,72.1274647826,1.9269600000000002,0.56203,2.00725,69.88,6.23,70.1571614306,134.71
2022-03-28 18:30:00,70.10712,6.25416,70.385529706,1.55712,0.45416000000000006,1.6219999999999999,68.55,5.8,68.7949307726,135.21,71.02712,23.38416,74.7774746458,1.55712,0.45416000000000006,1.6219999999999999,69.47,22.93,73.156447426,135.1,72.95712,24.80416,77.0583396655,1.55712,0.45416000000000006,1.6219999999999999,71.4,24.35,75.4379380683,135.24,72.01712,7.26416,72.3825503392,1.55712,0.45416000000000006,1.6219999999999999,70.46,6.8100000000000005,70.7883302529,134.98
2022-03-28 19:00:00,69.88448,6.35714,70.1730273955,1.22448,0.35714,1.2755,68.66,6.0,68.9216627774,135.21,70.83448,23.48714,74.6268671609,1.22448,0.35714,1.2755,69.61,23.13,73.3522255968,135.1,72.73448,24.91714,76.8841235019,1.22448,0.35714,1.2755,71.51,24.56,75.6100105806,135.24,71.83448,7.36714,72.2112682942,1.22448,0.35714,1.2755,70.61,7.01,70.9571152176,134.98
2022-03-28 19:30:00,69.3856,6.38955,69.6791779269,1.0956,0.31955,1.14125,68.29,6.07,68.5592371603,134.99,70.2956,23.48955,74.1163297699,1.0956,0.31955,1.14125,69.2,23.17,72.9759474073,134.87,72.2156,24.92955,76.3974825931,1.0956,0.31955,1.14125,71.12,24.61,75.257600945,135.05,71.2956,7.40955,71.6795927064,1.0956,0.31955,1.14125,70.2,7.09,70.5571265004,134.77
2022-03-28 20:00:00,70.23072,6.18646,70.5026688789,1.05072,0.30646,1.0945,69.18,5.88,69.4294375607,134.76,71.18072,23.23646,74.8774196474,1.05072,0.30646,1.0945,70.13,22.93,73.7834791806,134.69,73.10072,24.64646,77.1437829968,1.05072,0.30646,1.0945,72.05,24.34,76.0502340562,134.84,72.17072,7.18646,72.5276363371,1.05072,0.30646,1.0945,71.12,6.88,71.4520034709,134.56
2022-03-28 20:30:00,70.01352,6.69311,70.3327143246,1.07352,0.31311,1.11825,68.94,6.38,69.2345867324,134.2,70.93352,23.58311,74.7511025796,1.07352,0.31311,1.11825,69.86,23.27,73.6336370146,134.14,72.90352,25.00311,77.0719062828,1.07352,0.31311,1.11825,71.83,24.69,75.954887927,134.28,71.90352,7.69311,72.3138999769,1.07352,0.31311,1.11825,70.83,7.38,71.213434828,134.0
2022-03-28 21:00:00,68.45872,6.99171,68.8148265475,1.06872,0.31171000000000004,1.11325,67.39,6.68,67.7202665382,134.2,69.34872,23.85171,73.3358645927,1.06872,0.31171000000000004,1.11325,68.28,23.54,72.223888015,134.14,71.32872,25.29171,75.679963607,1.06872,0.31171000000000004,1.11325,70.26,24.98,74.5685456476,134.28,70.28872,8.00171,70.7427135623,1.06872,0.31171000000000004,1.11325,69.22,7.69,69.6458505584,134.0
2022-03-28 21:30:00,65.9004,7.80095,66.3605119108,1.1004,0.32095,1.14625,64.8,7.48,65.2302874438,134.9,66.7404,24.87095,71.2239085284,1.1004,0.32095,1.14625,65.64,24.55,70.0807541341,134.78,68.6504,26.33095,73.5268410042,1.1004,0.32095,1.14625,67.55,26.01,72.3845466933,134.95,67.6904,8.83095,68.2640163634,1.1004,0.32095,1.14625,66.59,8.51,67.1315737936,134.69
2022-03-28 22:00:00,62.50536,8.79948,63.1217147818,1.0953600000000001,0.31948000000000004,1.141,61.41,8.48,61.9927294124,135.69,63.26536,26.07948,68.429854983,1.0953600000000001,0.31948000000000004,1.141,62.17,25.76,67.2955161954,135.56,65.17536,27.589480000000002,70.7743382717,1.0953600000000001,0.31948000000000004,1.141,64.08,27.27,69.6412183983,135.74,64.19536,9.85948,64.9480838162,1.0953600000000001,0.31948000000000004,1.141,63.1,9.54,63.8170948884,135.48
2022-03-28 22:30:00,57.88344,10.05767,58.7507391618,1.12344,0.32767,1.17025,56.76,9.73,57.5879371049,135.5,58.57344,27.32767,64.6347385008,1.12344,0.32767,1.17025,57.45,27.0,63.4783624552,135.41,60.37344,28.85767,66.91574833519999,1.12344,0.32767,1.17025,59.25,28.53,65.7611085673,135.55,59.47344,11.12767,60.5054964864,1.12344,0.32767,1.17025,58.35,10.8,59.3410692522,135.3
2022-03-28 23:00:00,53.99808,10.66319,55.0408599557,1.10808,0.32319000000000003,1.15425,52.89,10.34,53.8912581037,135.04,54.59808,27.82319,61.2787095284,1.10808,0.32319000000000003,1.15425,53.49,27.5,60.1450754426,134.96,56.36808,29.34319,63.548274896,1.10808,0.32319000000000003,1.15425,55.26,29.02,62.4165683132,135.09,55.44808,11.75319,56.6800410274,1.10808,0.32319000000000003,1.15425,54.34,11.43,55.5290959768,134.83
2022-03-28 23:30:00,50.5216,11.47005,51.8072785771,1.1316,0.33005,1.17875,49.39,11.14,50.6307386871,135.92,51.0416,28.86005,58.6357179248,1.1316,0.33005,1.17875,49.91,28.53,57.4888597904,135.8,52.7516,30.42005,60.8942587159,1.1316,0.33005,1.17875,51.62,30.09,59.7497489534,135.96,51.8816,12.58005,53.3849986097,1.1316,0.33005,1.17875,50.75,12.25,52.2075186156,135.71
2022-03-29 00:00:00,47.4944,12.27795,49.0557446948,1.1244,0.32795,1.1712500000000001,46.37,11.95,47.8850644774,136.62,47.9844,29.86795,56.520766808,1.1244,0.32795,1.1712500000000001,46.86,29.54,55.3937830447,136.52,49.6044,31.43795,58.7276868228,1.1244,0.32795,1.1712500000000001,48.48,31.11,57.6033202168,136.67,48.8244,13.43795,50.6399105011,1.1244,0.32795,1.1712500000000001,47.7,13.11,49.4687992577,136.41
2022-03-29 00:30:00,45.22304,12.74047,46.9834324274,1.13304,0.33047000000000004,1.18025,44.09,12.41,45.8032335103,136.62,45.66304,30.32047,54.8128098446,1.13304,0.33047000000000004,1.18025,44.53,29.99,53.6872517456,136.52,47.27304,31.91047,57.0352382871,1.13304,0.33047000000000004,1.18025,46.14,31.58,55.9123957634,136.67,46.48304,13.90047,48.5169668659,1.13304,0.33047000000000004,1.18025,45.35,13.57,47.3367447127,136.41
2022-03-29 01:00:00,44.71512,12.58816,46.4532423928,1.12512,0.32816,1.172,43.59,12.26,45.2812952553,136.26,45.14512,30.10816,54.2640134749,1.12512,0.32816,1.172,44.02,29.78,53.1470488362,136.17,46.72512,31.67816,56.451241439,1.12512,0.32816,1.172,45.6,31.35,55.336990341,136.33,45.95512,13.73816,47.9646754852,1.12512,0.32816,1.172,44.83,13.41,46.7927024225,136.07
2022-03-29 01:30:00,45.30232,12.51026,46.9979446641,1.13232,0.33026000000000005,1.1795,44.17,12.18,45.8185693797,136.26,45.72232,30.00026,54.6858861705,1.13232,0.33026000000000005,1.1795,44.59,29.67,53.5590982,136.17,47.35232,31.59026,56.9226381702,1.13232,0.33026000000000005,1.1795,46.22,31.26,55.7985304466,136.33,46.53232,13.660260000000001,48.4959741406,1.13232,0.33026000000000005,1.1795,45.4,13.33,47.3164759888,136.07
2022-03-29 02:00:00,46.17464,12.37802,47.8049449142,1.12464,0.32802000000000003,1.1715,45.05,12.05,46.6337324262,135.97,46.63464,29.80802,55.3471562436,1.12464,0.32802000000000003,1.1715,45.51,29.48,54.2238923354,135.9,48.25464,31.38802,57.5649032054,1.12464,0.32802000000000003,1.1715,47.13,31.06,56.4443132654,136.02,47.43464,13.51802,49.3232393163,1.12464,0.32802000000000003,1.1715,46.31,13.19,48.1517621692,135.77
2022-03-29 02:30:00,44.98936,12.72523,46.7544007743,1.14936,0.33523000000000003,1.19725,43.84,12.39,45.5571915289,136.11,45.40936,30.19523,54.5322096596,1.14936,0.33523000000000003,1.19725,44.26,29.86,53.3907033106,136.02,47.01936,31.77523,56.7493211974,1.14936,0.33523000000000003,1.19725,45.87,31.44,55.6105250829,136.18,46.22936,13.87523,48.2667145512,1.14936,0.33523000000000003,1.19725,45.08,13.54,47.0695018032,135.92
