Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2022-03-29 03:00:00,43.32952,13.05236,45.2527502479,1.13952,0.33236000000000004,1.187,42.19,12.72,44.0657973944,136.11,43.72952,30.55236,53.3452680282,1.13952,0.33236000000000004,1.187,42.59,30.22,52.2221839834,136.02,45.31952,32.13236,55.5549048438,1.13952,0.33236000000000004,1.187,44.18,31.8,54.4344780447,136.18,44.51952,14.21236,46.733059367,1.13952,0.33236000000000004,1.187,43.38,13.88,45.5464466232,135.92
2022-03-29 03:30:00,42.64608,13.17719,44.6354844901,1.15608,0.33719000000000005,1.20425,41.49,12.84,43.4313907215,136.2,43.03608,30.66719,52.8448741532,1.15608,0.33719000000000005,1.20425,41.88,30.33,51.7092187139,136.02,44.60608,32.26719,55.0533734067,1.15608,0.33719000000000005,1.20425,43.45,31.93,53.9205656499,136.26,44.01608,14.39719,46.3108451495,1.15608,0.33719000000000005,1.20425,42.86,14.06,45.1072411038,136.01
2022-03-29 04:00:00,42.28096,13.12278,44.2706102674,1.14096,0.33278,1.1885,41.14,12.79,43.0822898649,135.98,42.65096,30.58278,52.4824810908,1.14096,0.33278,1.1885,41.51,30.25,51.3628523351,135.92,44.21096,32.17278,54.6781195457,1.14096,0.33278,1.1885,43.07,31.84,53.5612779907,136.06,43.45096,14.28278,45.7382086384,1.14096,0.33278,1.1885,42.31,13.95,44.5504051609,135.82
2022-03-29 04:30:00,42.544,12.8995,44.4565972185,1.164,0.3395,1.2125,41.38,12.56,43.2441672367,136.1,42.944,30.3895,52.609018677899996,1.164,0.3395,1.2125,41.78,30.05,51.4642681868,136.05,44.474,31.9695,54.772124354,1.164,0.3395,1.2125,43.31,31.63,53.6303365643,136.17,43.754,14.0595,45.9573939236,1.164,0.3395,1.2125,42.59,13.72,44.7453517139,135.82
2022-03-29 05:00:00,42.54392,12.90656,44.4585697026,1.15392,0.33656,1.202,41.39,12.57,43.2566411086,136.4,42.94392,30.45656,52.6477189629,1.15392,0.33656,1.202,41.79,30.12,51.5132846943,136.33,44.43392,32.02656,54.7729293721,1.15392,0.33656,1.202,43.28,31.69,53.6415370772,136.48,43.77392,14.07656,45.9815790681,1.15392,0.33656,1.202,42.62,13.74,44.7800401965,136.22
2022-03-29 05:30:00,43.97856,12.55083,45.7344189136,1.16856,0.34083,1.21725,42.81,12.21,44.5171899383,136.51,44.45856,30.12083,53.701284502,1.16856,0.34083,1.21725,43.29,29.78,52.5440053669,136.33,45.84856,31.66083,55.7180276963,1.16856,0.34083,1.21725,44.68,31.32,54.5641347407,136.58,45.33856,13.74083,47.3750507331,1.16856,0.34083,1.21725,44.17,13.4,46.1578693182,136.32
2022-03-29 06:00:00,46.18432,12.08376,47.7389638513,1.14432,0.33376,1.192,45.04,11.75,46.5474392421,136.95,46.71432,29.75376,55.3851417548,1.14432,0.33376,1.192,45.57,29.42,54.2416933733,136.86,48.10432,31.27376,57.3765951168,1.14432,0.33376,1.192,46.96,30.94,56.2363334509,137.0,47.64432,13.26376,49.4561276042,1.14432,0.33376,1.192,46.5,12.93,48.2642196663,136.74
2022-03-29 06:30:00,52.11448,10.08964,53.0821990972,1.16448,0.33964000000000005,1.213,50.95,9.75,51.8745120459,136.21,52.77448,27.55964,59.5372110213,1.16448,0.33964000000000005,1.213,51.61,27.22,58.3482690403,136.13,54.19448,29.05964,61.4939374199,1.16448,0.33964000000000005,1.213,53.03,28.72,60.3077051462,136.26,53.76448,11.20964,54.9206276239,1.16448,0.33964000000000005,1.213,52.6,10.87,53.7114224351,136.01
2022-03-29 07:00:00,56.39008,8.67544,57.0535220788,1.15008,0.33544,1.198,55.24,8.34,55.8660290338,136.06,57.13008,26.10544,62.8119418455,1.15008,0.33544,1.198,55.98,25.77,61.6267255337,135.96,58.64008,27.56544,64.7959293845,1.15008,0.33544,1.198,57.49,27.23,63.6126795537,136.12,58.14008,9.76544,58.9544970363,1.15008,0.33544,1.198,56.99,9.43,57.7649114948,135.85
2022-03-29 07:30:00,62.4784,6.6837,62.8348813339,1.1784,0.3437,1.2275,61.3,6.34,61.6269875947,135.47,63.2884,23.9237,67.6591826454,1.1784,0.3437,1.2275,62.11,23.58,66.4354461112,135.39,64.9884,25.3637,69.7625215445,1.1784,0.3437,1.2275,63.81,25.02,68.5398898453,135.54,64.2984,7.7237,64.7606345263,1.1784,0.3437,1.2275,63.12,7.38,63.5499708891,135.27
2022-03-29 08:00:00,66.99832,5.29701,67.207389458,1.2583199999999999,0.36701,1.31075,65.74,4.93,65.9245970788,135.88,67.89832,22.60701,71.5629705921,1.2583199999999999,0.36701,1.31075,66.64,22.24,70.2531650533,135.8,69.70832,24.02701,73.7329443788,1.2583199999999999,0.36701,1.31075,68.45,23.66,72.4237398924,135.92,68.89832,6.33701,69.1891335006,1.2583199999999999,0.36701,1.31075,67.64,5.97,67.9029491259,135.66
2022-03-29 08:30:00,69.25488,4.27059,69.3864276553,1.30488,0.38059000000000004,1.35925,67.95,3.89,68.0612562329,135.36,70.15488,21.43059,73.3551455289,1.30488,0.38059000000000004,1.35925,68.85,21.05,71.9960068337,135.26,72.09488,22.86059,75.6325214267,1.30488,0.38059000000000004,1.35925,70.79,22.48,74.2736460664,135.41,71.14488,5.27059,71.3398420882,1.30488,0.38059000000000004,1.35925,69.84,4.89,70.0109827099,135.14
2022-03-29 09:00:00,70.0364,3.6927,70.1336820526,1.3464,0.3927,1.4025,68.69,3.3,68.7692234942,135.36,70.9664,20.8627,73.9694678922,1.3464,0.3927,1.4025,69.62,20.47,72.566971137,135.26,72.9264,22.2727,76.2517736335,1.3464,0.3927,1.4025,71.58,21.88,74.849387439,135.41,71.9464,4.6827000000000005,72.0986279498,1.3464,0.3927,1.4025,70.6,4.29,70.7302205567,135.14
2022-03-29 09:30:00,71.91592,3.17631,71.9860298576,1.49592,0.43631000000000003,1.5582500000000001,70.42,2.74,70.4732857188,135.36,72.84592,20.31631,75.6259248715,1.49592,0.43631000000000003,1.5582500000000001,71.35,19.88,74.0677858451,135.26,74.89592,21.73631,77.9863193455,1.49592,0.43631000000000003,1.5582500000000001,73.4,21.3,76.4280707594,135.41,73.82592,4.13631,73.9417035526,1.49592,0.43631000000000003,1.5582500000000001,72.33,3.7,72.4245738683,135.14
2022-03-29 10:00:00,72.76248,2.93989,72.8218473328,1.54248,0.44989,1.60675,71.22,2.49,71.2635145078,135.57,73.70248,20.11989,76.3993817499,1.54248,0.44989,1.60675,72.16,19.67,74.7928773347,135.48,75.78248,21.54989,78.7869407577,1.54248,0.44989,1.60675,74.24,21.1,77.180228038,135.65,74.66248,3.8898900000000003,74.7637423084,1.54248,0.44989,1.60675,73.12,3.44,73.2008743117,135.37
2022-03-29 10:30:00,72.7916,2.9063,72.8495958139,1.7016,0.4963,1.7725,71.09,2.41,71.1308386004,135.57,73.7416,20.0963,76.4309155005,1.7016,0.4963,1.7725,72.04,19.6,74.6587007656,135.48,75.7916,21.5263,78.7892646383,1.7016,0.4963,1.7725,74.09,21.03,77.0168098534,135.65,74.7216,3.8563,74.8210435389,1.7016,0.4963,1.7725,73.02,3.36,73.0972639707,135.37
2022-03-29 11:00:00,72.8964,3.03645,72.9596132224,1.7364000000000002,0.5064500000000001,1.80875,71.16,2.5300000000000002,71.2049612036,135.57,73.8464,20.19645,76.5583919996,1.7364000000000002,0.5064500000000001,1.80875,72.11,19.69,74.7499043478,135.48,75.9264,21.63645,78.949060701,1.7364000000000002,0.5064500000000001,1.80875,74.19,21.13,77.1403461232,135.65,74.8164,3.97645,74.9219985289,1.7364000000000002,0.5064500000000001,1.80875,73.08,3.47,73.1623352552,135.37
2022-03-29 11:30:00,72.9304,2.9922,72.9917564181,1.7904,0.5222,1.865,71.14,2.47,71.1828666183,135.57,73.8504,20.1622,76.5532225906,1.7904,0.5222,1.865,72.06,19.64,74.6885078175,135.48,75.9504,21.5822,78.9572961606,1.7904,0.5222,1.865,74.16,21.06,77.0923420321,135.65,74.8204,3.9422,74.9241829919,1.7904,0.5222,1.865,73.03,3.42,73.1100355628,135.37
2022-03-29 12:00:00,72.27168,2.95674,72.3321369894,1.77168,0.5167400000000001,1.8455,70.5,2.44,70.5422114765,135.44,73.20168,20.09674,75.9102424805,1.77168,0.5167400000000001,1.8455,71.43,19.58,74.0649802538,135.32,75.29168,21.53674,78.3113545219,1.77168,0.5167400000000001,1.8455,73.52,21.02,76.4658799727,135.5,74.14168,3.8967400000000003,74.2440118518,1.77168,0.5167400000000001,1.8455,72.37,3.38,72.4488875001,135.23
2022-03-29 12:30:00,72.09048,3.21264,72.1620285358,2.10048,0.6126400000000001,2.188,69.99,2.6,70.0382759639,135.27,72.99048,20.32264,75.7668784311,2.10048,0.6126400000000001,2.188,70.89,19.71,73.57904728930001,135.2,75.11048,21.75264,78.1969408148,2.10048,0.6126400000000001,2.188,73.01,21.14,76.0089448684,135.32,73.94048,4.15264,74.0569983297,2.10048,0.6126400000000001,2.188,71.84,3.54,71.9271659389,135.04
2022-03-29 13:00:00,71.99968,3.34199,72.0772003983,2.26968,0.6619900000000001,2.36425,69.73,2.68,69.7814825007,135.46,72.87968,20.50199,75.708515709,2.26968,0.6619900000000001,2.36425,70.61,19.84,73.3443774259,135.38,75.02968,21.96199,78.1778861678,2.26968,0.6619900000000001,2.36425,72.76,21.3,75.8136372957,135.54,73.80968,4.29199,73.9343630517,2.26968,0.6619900000000001,2.36425,71.54,3.63,71.6320354311,135.26
2022-03-29 13:30:00,71.69768,3.64474,71.7902601127,2.10768,0.6147400000000001,2.1955,69.59,3.03,69.6559329849,136.41,72.59768,21.03474,75.5836187824,2.10768,0.6147400000000001,2.1955,70.49,20.42,73.388122336,136.31,74.66768,22.48474,77.9796509959,2.10768,0.6147400000000001,2.1955,72.56,21.87,75.7842364875,136.48,73.55768,4.60474,73.7016683492,2.10768,0.6147400000000001,2.1955,71.45,3.99,71.561320558,136.19
2022-03-29 14:00:00,70.39328,3.55804,70.4831435011,1.91328,0.5580400000000001,1.9929999999999999,68.48,3.0,68.5456811185,136.63,71.27328,21.03804,74.3133875489,1.91328,0.5580400000000001,1.9929999999999999,69.36,20.48,72.320398229,136.53,73.34328,22.48804,76.7134190621,1.91328,0.5580400000000001,1.9929999999999999,71.43,21.93,74.7206116142,136.7,72.23328,4.5380400000000005,72.3756903014,1.91328,0.5580400000000001,1.9929999999999999,70.32,3.98,70.4325407748,136.42
2022-03-29 14:30:00,70.26576,3.81418,70.3692048943,1.86576,0.54418,1.9435,68.4,3.27,68.4781198632,137.0,71.15576,21.37418,74.2966873545,1.86576,0.54418,1.9435,69.29,20.83,72.3532514819,136.92,73.18576,22.84418,76.6681943615,1.86576,0.54418,1.9435,71.32,22.3,74.7250453329,137.07,72.11576,4.804180000000001,72.2756043617,1.86576,0.54418,1.9435,70.25,4.26,70.3790458873,136.78
2022-03-29 15:00:00,69.21056,4.43183,69.3523087767,2.20056,0.64183,2.29225,67.01,3.79,67.1170932028,137.31,70.06056,22.07183,73.4550729838,2.20056,0.64183,2.29225,67.86,21.43,71.1633648727,137.22,72.08056,23.54183,75.8275997884,2.20056,0.64183,2.29225,69.88,22.9,73.5365514557,137.37,71.04056,5.44183,71.2486819447,2.20056,0.64183,2.29225,68.84,4.8,69.0071416594,137.09
2022-03-29 15:30:00,68.51272,4.98371,68.693741834,3.13272,0.91371,3.26325,65.38,4.07,65.5065592136,137.73,69.36272,22.75371,72.9994400291,3.13272,0.91371,3.26325,66.23,21.84,69.7380706645,137.62,71.30272,24.23371,75.3083699184,3.13272,0.91371,3.26325,68.17,23.32,72.0483955408,137.78,70.34272,6.02371,70.6001652913,3.13272,0.91371,3.26325,67.21,5.11,67.4039776274,137.51
2022-03-29 16:00:00,69.00968,5.30074,69.212959612,3.73968,1.09074,3.8955,65.27,4.21,65.4056343139,137.73,69.83968,23.07074,73.5516141675,3.73968,1.09074,3.8955,66.1,21.98,69.6586706735,137.62,71.76968,24.55074,75.8526585022,3.73968,1.09074,3.8955,68.03,23.46,71.9614653825,137.78,70.82968,6.3307400000000005,71.1120372219,3.73968,1.09074,3.8955,67.09,5.24,67.2943214543,137.51
2022-03-29 16:30:00,69.43432,5.74501,69.6715862728,3.03432,0.8850100000000001,3.16075,66.4,4.86,66.5776208647,137.73,70.28432,23.53501,74.1200535183,3.03432,0.8850100000000001,3.16075,67.25,22.65,70.9618559509,137.62,72.28432,25.03501,76.4968930321,3.03432,0.8850100000000001,3.16075,69.25,24.15,73.3402004361,137.78,71.25432,6.78501,71.576633613,3.03432,0.8850100000000001,3.16075,68.22,5.9,68.4746551653,137.51
2022-03-29 17:00:00,70.15424,5.71832,70.3869062653,2.87424,0.8383200000000001,2.9939999999999998,67.28,4.88,67.4567476239,137.88,71.02424,23.53832,74.8230925317,2.87424,0.8383200000000001,2.9939999999999998,68.15,22.7,71.8311387909,137.76,73.03424,25.05832,77.2134678252,2.87424,0.8383200000000001,2.9939999999999998,70.16,24.22,74.2228670963,137.9,72.00424,6.76832,72.3216477522,2.87424,0.8383200000000001,2.9939999999999998,69.13,5.93,69.3838727659,137.64
2022-03-29 17:30:00,70.97224,6.09982,71.2338869826,2.50224,0.72982,2.6065,68.47,5.37,68.6802577165,138.14,71.85224,23.99982,75.7544437842,2.50224,0.72982,2.6065,69.35,23.27,73.1499514696,138.08,73.85224,25.52982,78.1404188769,2.50224,0.72982,2.6065,71.35,24.8,75.5371597295,138.19,72.86224,7.15982,73.2131753187,2.50224,0.72982,2.6065,70.36,6.43,70.6531987952,137.91
2022-03-29 18:00:00,72.09016,8.21963,72.5572428236,1.85016,0.53963,1.9272500000000001,70.24,7.68,70.6586158936,137.91,72.84016,23.14963,76.4303230267,1.85016,0.53963,1.9272500000000001,70.99,22.61,74.5036388373,137.81,74.84016,24.26963,78.6769628873,1.85016,0.53963,1.9272500000000001,72.99,23.73,76.7505895743,137.96,73.87016,6.36963,74.1442696691,1.85016,0.53963,1.9272500000000001,72.02,5.83,72.2555831753,137.69
2022-03-29 18:30:00,73.16016,18.85588,75.5509974904,1.4601600000000001,0.42588000000000004,1.521,71.7,18.43,74.0307699541,135.02,73.04016,18.76588,75.4123545913,1.4601600000000001,0.42588000000000004,1.521,71.58,18.34,73.8921646726,134.91,74.99016,20.11588,77.6413081098,1.4601600000000001,0.42588000000000004,1.521,73.53,19.69,76.1206739329,135.08,74.08016,1.56588,74.0967076583,1.4601600000000001,0.42588000000000004,1.521,72.62,1.1400000000000001,72.628947397,134.8
2022-03-29 19:00:00,73.50936,18.61148,75.8288414484,1.23936,0.36148,1.291,72.27,18.25,74.5386839165,134.81,73.37936,18.54148,75.6856456311,1.23936,0.36148,1.291,72.14,18.18,74.3955106172,134.74,75.33936,19.87148,77.9159475499,1.23936,0.36148,1.291,74.1,19.51,76.6253880904,134.9,74.39936,1.39148,74.4123711825,1.23936,0.36148,1.291,73.16,1.03,73.1672501875,134.61
2022-03-29 19:30:00,74.07168,18.68424,76.3918490573,1.11168,0.32424000000000003,1.158,72.96,18.36,75.2346409575,134.69,73.95168,18.59424,76.2535031064,1.11168,0.32424000000000003,1.158,72.84,18.27,75.0963281393,134.6,75.89168,19.92424,78.4635101993,1.11168,0.32424000000000003,1.158,74.78,19.6,77.3059402633,134.77,75.00168,1.50424,75.0167630653,1.11168,0.32424000000000003,1.158,73.89,1.18,73.8994215133,134.48
2022-03-29 20:00:00,74.524,18.182,76.7099191761,1.104,0.322,1.15,73.42,17.86,75.561074635,134.38,74.414,18.102,76.5841093178,1.104,0.322,1.15,73.31,17.78,75.4353000922,134.27,76.354,19.412,78.7829871229,1.104,0.322,1.15,75.25,19.09,77.6336950042,134.44,75.444,1.062,75.4514743395,1.104,0.322,1.15,74.34,0.74,74.3436829865,134.16
2022-03-29 20:30:00,73.15296,18.64753,75.4922905459,1.12296,0.32753000000000004,1.16975,72.03,18.32,74.3232352633,133.92,73.01296,18.55753,75.3344160903,1.12296,0.32753000000000004,1.16975,71.89,18.23,74.1653895021,133.85,74.97296,19.86753,77.5607083481,1.12296,0.32753000000000004,1.16975,73.85,19.54,76.3913221511,134.0,74.04296,1.71753,74.0628775762,1.12296,0.32753000000000004,1.16975,72.92,1.3900000000000001,72.9332468769,133.71
2022-03-29 21:00:00,72.06192,18.62431,74.429733555,1.11192,0.32431000000000004,1.15825,70.95,18.3,73.2720444644,134.09,71.95192,18.91431,74.3964375119,1.11192,0.32431000000000004,1.15825,70.84,18.59,73.2386079879,134.01,73.83192,19.28431,76.3088266393,1.11192,0.32431000000000004,1.15825,72.72,18.96,75.1510478969,134.15,73.08192,4.17431,73.2010375259,1.11192,0.32431000000000004,1.15825,71.97,3.85,72.0729033687,133.87
2022-03-29 21:30:00,69.05,15.6725,70.8062833105,1.1400000000000001,0.3325,1.1875,67.91,15.34,69.6210004237,135.93,68.98,15.5925,70.7203397634,1.1400000000000001,0.3325,1.1875,67.84,15.26,69.5351220607,135.83,70.83,16.8825,72.8141998943,1.1400000000000001,0.3325,1.1875,69.69,16.55,71.6281969618,135.99,71.01,16.9125,72.9962516589,1.1400000000000001,0.3325,1.1875,69.87,16.58,71.8102590164,135.71
2022-03-29 22:00:00,65.54192,17.00306,67.7115006971,1.14192,0.33306,1.1895,64.4,16.67,66.5225442989,136.55,65.45192,16.92306,67.6043178462,1.14192,0.33306,1.1895,64.31,16.59,66.4153912885,136.45,67.24192,18.23306,69.6700816868,1.14192,0.33306,1.1895,66.1,17.9,68.480800229,136.6,67.40192,18.26306,69.8323576879,1.14192,0.33306,1.1895,66.26,17.93,68.6430804961,136.33
2022-03-29 22:30:00,60.89272,18.24496,63.5673022426,1.18272,0.34496000000000004,1.232,59.71,17.9,62.3353358858,135.79,60.82272,18.16496,63.4773112222,1.18272,0.34496000000000004,1.232,59.64,17.82,62.2453371748,135.72,62.50272,19.50496,65.4754417473,1.18272,0.34496000000000004,1.232,61.32,19.16,64.2436611659,135.88,62.65272,19.54496,65.6305476497,1.18272,0.34496000000000004,1.232,61.47,19.2,64.3987647397,135.59
2022-03-29 23:00:00,56.99744,18.97342,60.0724465379,1.17744,0.34342,1.2265,55.82,18.63,58.8468291414,136.66,56.91744,18.89342,59.9712955959,1.17744,0.34342,1.2265,55.74,18.55,58.7456389871,136.58,58.54744,20.23342,61.9450887113,1.17744,0.34342,1.2265,57.37,19.89,60.7200872858,136.72,58.65744,20.28342,62.0653880536,1.17744,0.34342,1.2265,57.48,19.94,60.8403977633,136.43
2022-03-29 23:30:00,53.12008,19.66419,56.6429454351,1.18008,0.34419000000000005,1.22925,51.94,19.32,55.4168385962,137.84,53.14008,22.32419,57.638854617,1.18008,0.34419000000000005,1.22925,51.96,21.98,56.4177454353,137.73,54.63008,20.59419,58.3829281774,1.18008,0.34419000000000005,1.22925,53.45,20.25,57.1573704784,137.91,54.66008,20.80419,58.4853713946,1.18008,0.34419000000000005,1.22925,53.48,20.46,57.2601257421,137.63
2022-03-30 00:00:00,50.01304,15.56922,52.3803854649,1.16304,0.33922,1.2115,48.85,15.23,51.1690863706,136.27,50.54304,34.24922,61.0541396062,1.16304,0.33922,1.2115,49.38,33.91,59.9021911118,136.15,51.49304,16.76922,54.1547773317,1.16304,0.33922,1.2115,50.33,16.43,52.9438740555,136.33,51.43304,16.77922,54.1008301919,1.16304,0.33922,1.2115,50.27,16.44,52.8899470599,136.06
2022-03-30 00:30:00,47.75224,15.74482,50.2809683862,1.18224,0.34482,1.2315,46.57,15.4,49.0502283379,135.53,48.24224,34.23482,59.1551909865,1.18224,0.34482,1.2315,47.06,33.89,57.9928935302,135.43,49.18224,16.94482,52.0194161468,1.18224,0.34482,1.2315,48.0,16.6,50.7893689663,135.6,49.12224,16.93482,51.9594321664,1.18224,0.34482,1.2315,47.94,16.59,50.729396803,135.32
2022-03-30 01:00:00,46.90568,15.80999,49.4984706841,1.16568,0.33999,1.21425,45.74,15.47,48.2852824368,135.62,47.38568,34.30999,58.5028040598,1.16568,0.33999,1.21425,46.22,33.97,57.3606947308,135.51,48.32568,17.00999,51.2319344478,1.16568,0.33999,1.21425,47.16,16.67,50.0195411814,135.6,48.27568,16.99999,51.181451127,1.16568,0.33999,1.21425,47.11,16.66,49.9690674318,135.41
2022-03-30 01:30:00,47.27296,15.80503,49.8450771939,1.18296,0.34503,1.23225,46.09,15.46,48.613780968,135.62,47.75296,34.28503,58.7861248158,1.18296,0.34503,1.23225,46.57,33.94,57.6254153998,135.51,48.68296,17.01503,51.5707459735,1.18296,0.34503,1.23225,47.5,16.67,50.3402314258,135.6,48.63296,16.99503,51.5169471442,1.18296,0.34503,1.23225,47.45,16.65,50.286429581,135.41
2022-03-30 02:00:00,48.45008,15.76419,50.9501711318,1.18008,0.34419000000000005,1.22925,47.27,15.42,49.7215174748,135.31,48.97008,34.21419,59.7384259297,1.18008,0.34419000000000005,1.22925,47.79,33.87,58.5752592824,135.23,49.87008,16.95419,52.6732326496,1.18008,0.34419000000000005,1.22925,48.69,16.61,51.4451960828,135.37,49.87008,16.96419,52.6764522492,1.18008,0.34419000000000005,1.22925,48.69,16.62,51.4484256319,135.09
2022-03-30 02:30:00,48.53664,15.91902,51.0805307358,1.19664,0.34902000000000005,1.2465,47.34,15.57,49.8347318644,135.31,49.04664,34.35902,59.8841811387,1.19664,0.34902000000000005,1.2465,47.85,34.01,58.705217826,135.23,49.99664,17.10902,52.8429993154,1.19664,0.34902000000000005,1.2465,48.8,16.76,51.5978449162,135.37,49.91664,17.09902,52.764073325,1.19664,0.34902000000000005,1.2465,48.72,16.75,51.5189372949,135.09
2022-03-30 03:00:00,47.57296,16.01503,50.196291786,1.18296,0.34503,1.23225,46.39,15.67,48.9650998161,135.46,48.04296,34.51503,59.1558391155,1.18296,0.34503,1.23225,46.86,34.17,57.9952454948,135.34,49.00296,17.22503,51.9421962114,1.18296,0.34503,1.23225,47.82,16.88,50.7118013878,135.52,48.93296,17.22503,51.8761624724,1.18296,0.34503,1.23225,47.75,16.88,50.6457984437,135.25
2022-03-30 03:30:00,46.80688,16.19909,49.5307433031,1.19688,0.34909,1.24675,45.61,15.85,48.2855527047,135.87,47.28688,34.80909,58.7173038104,1.19688,0.34909,1.24675,46.09,34.46,57.5480642594,135.78,48.20688,17.39909,51.2506742606,1.19688,0.34909,1.24675,47.01,17.05,50.0064255871,135.93,48.16688,17.40909,51.2164499313,1.19688,0.34909,1.24675,46.97,17.06,49.9722372923,135.66
2022-03-30 04:00:00,46.53384,16.53237,49.3833729403,1.17384,0.34237,1.22275,45.36,16.19,48.1627002981,136.18,47.01384,35.20237,58.7325123348,1.17384,0.34237,1.22275,45.84,34.86,57.589280252500004,136.1,47.933840000000004,17.75237,51.1155520147,1.17384,0.34237,1.22275,46.76,17.41,49.8959487333,136.28,47.91384,17.75237,51.0967973963,1.17384,0.34237,1.22275,46.74,17.41,49.8772062169,135.98
2022-03-30 04:30:00,46.77448,15.88839,49.3993210081,1.19448,0.34839000000000003,1.24425,45.58,15.54,48.1562872323,135.97,47.27448,34.53839,58.5472189183,1.19448,0.34839000000000003,1.24425,46.08,34.19,57.3787634931,135.87,48.14448,17.07839,51.0838757287,1.19448,0.34839000000000003,1.24425,46.95,16.73,49.8417034219,136.07,48.19448,17.10839,51.1410296226,1.19448,0.34839000000000003,1.24425,47.0,16.76,49.8988737348,135.8
2022-03-30 05:00:00,46.54216,15.75188,49.1354696833,1.17216,0.34188,1.221,45.37,15.41,47.9156028867,136.08,47.04216,34.41188,58.2850092442,1.17216,0.34188,1.221,45.87,34.07,57.1386191643,136.01,47.90216,16.94188,50.8098831981,1.17216,0.34188,1.221,46.73,16.6,49.5908550037,136.15,47.96216,16.96188,50.8731182944,1.17216,0.34188,1.221,46.79,16.62,49.654088452,135.8
2022-03-30 05:30:00,47.8132,15.5651,50.2829437508,1.1832,0.3451,1.2325,46.63,15.22,49.0510478991,135.94,48.3532,34.1651,59.2054558994,1.1832,0.3451,1.2325,47.17,33.82,58.041375759,135.84,49.1532,16.7351,51.9239890826,1.1832,0.3451,1.2325,47.97,16.39,50.6927312344,136.03,49.3032,16.7751,52.0788777745,1.1832,0.3451,1.2325,48.12,16.43,50.8476085967,135.8
2022-03-30 06:00:00,50.08088,15.18859,52.3334291611,1.1608800000000001,0.33859,1.20925,48.92,14.85,51.1242496277,135.94,50.67088,33.79859,60.9088069655,1.1608800000000001,0.33859,1.20925,49.51,33.46,59.7562691272,135.84,51.42088,16.36859,53.9632989963,1.1608800000000001,0.33859,1.20925,50.26,16.03,52.7544168767,136.03,51.65088,16.39859,54.1915783011,1.1608800000000001,0.33859,1.20925,50.49,16.06,52.982673583,135.8
2022-03-30 06:30:00,55.7872,13.04335,57.2917154837,1.1772,0.34335000000000004,1.22625,54.61,12.7,56.0672997388,134.53,56.4872,31.25335,64.5567630079,1.1772,0.34335000000000004,1.22625,55.31,30.91,63.3610621754,134.44,57.1972,14.14335,58.919895087,1.1772,0.34335000000000004,1.22625,56.02,13.8,57.6947172625,134.61,57.5172,14.17335,59.2377594619,1.1772,0.34335000000000004,1.22625,56.34,13.83,58.0126236262,134.33
2022-03-30 07:00:00,60.88768,12.36349,62.1302298464,1.17768,0.34349,1.22675,59.71,12.02,60.9078361133,134.03,61.47768,25.77349,66.6616675831,1.17768,0.34349,1.22675,60.3,25.43,65.4429132909,133.96,62.35768,13.263490000000001,63.7526503132,1.17768,0.34349,1.22675,61.18,12.92,62.5293435117,134.1,62.72768,13.12349,64.0857849134,1.17768,0.34349,1.22675,61.55,12.78,62.8627942427,133.82
2022-03-30 07:30:00,66.60984,14.46287,68.1619057353,1.20984,0.35287,1.26025,65.4,14.11,66.9047987816,136.08,66.56984,14.40287,68.1101039631,1.20984,0.35287,1.26025,65.36,14.05,66.853063505,135.99,68.23984,15.66287,70.014293254,1.20984,0.35287,1.26025,67.03,15.31,68.7562142646,136.14,68.63984,15.70287,70.4131220829,1.20984,0.35287,1.26025,67.43,15.35,69.155096703,135.86
2022-03-30 08:00:00,70.52312,13.15091,71.7388101962,1.20312,0.35091000000000006,1.25325,69.32,12.8,70.491860523,136.08,70.48312,13.08091,71.6866822455,1.20312,0.35091000000000006,1.25325,69.28,12.73,70.4398417091,135.99,72.20312,14.35091,73.6154817655,1.20312,0.35091000000000006,1.25325,71.0,14.0,72.3671196055,136.22,72.62312,14.37091,74.0313488514,1.20312,0.35091000000000006,1.25325,71.42,14.02,72.7830804514,135.94
2022-03-30 08:30:00,73.14792,11.85856,74.1029260259,1.29792,0.37856,1.3519999999999999,71.85,11.48,72.7613420712,136.67,73.10792,11.79856,74.053858676,1.29792,0.37856,1.3519999999999999,71.81,11.42,72.7123957795,136.58,74.91792,13.03856,76.0440581768,1.29792,0.37856,1.3519999999999999,73.62,12.66,74.7006024072,136.74,75.29792,13.04856,76.4201653649,1.29792,0.37856,1.3519999999999999,74.0,12.67,75.0768199913,136.44
2022-03-30 09:00:00,73.45696,11.64453,74.3741894165,1.38696,0.40453000000000006,1.44475,72.07,11.24,72.9412263401,136.67,73.38696,11.56453,74.2925585248,1.38696,0.40453000000000006,1.44475,72.0,11.16,72.8597666754,136.58,75.21696,12.82453,76.302422251,1.38696,0.40453000000000006,1.44475,73.83,12.42,74.8673847546,136.74,75.59696,12.82453,76.6770430505,1.38696,0.40453000000000006,1.44475,74.21,12.42,75.2421457695,136.44
2022-03-30 09:30:00,75.28536,11.30948,76.1300845146,1.57536,0.45948000000000006,1.641,73.71,10.85,74.5042723607,136.67,75.23536,11.23948,76.0702655773,1.57536,0.45948000000000006,1.641,73.66,10.78,74.4446371473,136.58,77.08536,12.48948,78.0905873777,1.57536,0.45948000000000006,1.641,75.51,12.03,76.4622848207,136.74,77.47536,12.47948,78.4740009697,1.57536,0.45948000000000006,1.641,75.9,12.02,76.845887333,136.44
2022-03-30 10:00:00,76.01136,11.03373,76.8080076995,1.76136,0.51373,1.83475,74.25,10.52,74.9915521909,136.67,75.94136,10.96373,76.7287008502,1.76136,0.51373,1.83475,74.18,10.45,74.9124482313,136.58,77.83136,12.20373,78.7823052808,1.76136,0.51373,1.83475,76.07,11.69,76.9629846095,136.74,78.19136,12.20373,79.137979533,1.76136,0.51373,1.83475,76.43,11.69,77.318826944,136.44
2022-03-30 10:30:00,76.15024,11.10257,76.9553514232,1.8602400000000001,0.54257,1.93775,74.29,10.56,75.0367756503,137.08,76.07024,11.02257,76.8646763023,1.8602400000000001,0.54257,1.93775,74.21,10.48,74.9463441403,136.97,78.00024,12.28257,78.9613764182,1.8602400000000001,0.54257,1.93775,76.14,11.74,77.039776739,137.14,78.31024,12.27257,79.2660688016,1.8602400000000001,0.54257,1.93775,76.45,11.73,77.3446533382,136.85
2022-03-30 11:00:00,76.05872,10.65796,76.8018294014,1.6387200000000002,0.47796000000000005,1.7069999999999999,74.42,10.18,75.1130401462,136.89,75.97872,10.577960000000001,76.7115319271,1.6387200000000002,0.47796000000000005,1.7069999999999999,74.34,10.1,75.0229671501,136.75,77.92872,11.827960000000001,78.82122835,1.6387200000000002,0.47796000000000005,1.7069999999999999,76.29,11.35,77.1296739264,136.96,78.20872,11.80796,79.0950807788,1.6387200000000002,0.47796000000000005,1.7069999999999999,76.57,11.33,77.4037066296,136.67
2022-03-30 11:30:00,75.92856,10.70708,76.6797742941,1.97856,0.57708,2.061,73.95,10.13,74.6406015517,136.89,75.84856,10.637080000000001,76.5908057472,1.97856,0.57708,2.061,73.87,10.06,74.5518644971,136.75,77.81856,11.887080000000001,78.721223005,1.97856,0.57708,2.061,75.84,11.31,76.6786913034,136.96,78.03856,11.85708,78.9341953338,1.97856,0.57708,2.061,76.06,11.28,76.8918851375,136.67
2022-03-30 12:00:00,76.33808,10.54569,77.0630523381,1.76808,0.5156900000000001,1.8417500000000002,74.57,10.03,75.2415164653,137.03,76.21808,10.46569,76.933259297,1.76808,0.5156900000000001,1.8417500000000002,74.45,9.95,75.1119497816,136.9,78.21808,11.72569,79.0920972339,1.76808,0.5156900000000001,1.8417500000000002,76.45,11.21,77.2675002831,137.09,78.43808,11.69569,79.3052429456,1.76808,0.5156900000000001,1.8417500000000002,76.67,11.18,77.4808447295,136.81
2022-03-30 12:30:00,77.3612,10.2791,78.0411120003,1.4712,0.42910000000000004,1.5325,75.89,9.85,76.5265614019,136.87,77.2612,10.1991,77.9314741696,1.4712,0.42910000000000004,1.5325,75.79,9.77,76.4171250441,136.76,79.2912,11.4491,80.1135212573,1.4712,0.42910000000000004,1.5325,77.82,11.02,78.5963917747,136.95,79.5012,11.4191,80.3171005842,1.4712,0.42910000000000004,1.5325,78.03,10.99,78.8001332486,136.65
2022-03-30 13:00:00,77.83104,10.22072,78.4992605366,1.51104,0.44072000000000006,1.574,76.32,9.78,76.9440757953,136.96,77.74104,10.14072,78.3996396828,1.51104,0.44072000000000006,1.574,76.23,9.7,76.8446673491,136.88,79.78104,11.40072,80.5915055077,1.51104,0.44072000000000006,1.574,78.27,10.96,79.0336289183,137.04,79.98104000000001,11.37072,80.7852711378,1.51104,0.44072000000000006,1.574,78.47,10.93,79.2275570745,136.76
2022-03-30 13:30:00,76.9668,10.89865,77.7346053831,1.8468,0.5386500000000001,1.92375,75.12,10.36,75.8310226754,137.3,76.8568,10.81865,77.6145018283,1.8468,0.5386500000000001,1.92375,75.01,10.28,75.7111517545,137.22,78.9068,12.08865,79.8274297786,1.8468,0.5386500000000001,1.92375,77.06,11.55,77.9207680917,137.38,79.0568,12.05865,79.9711739695,1.8468,0.5386500000000001,1.92375,77.21,11.52,78.0646815148,137.09
2022-03-30 14:00:00,76.53632,10.84226,77.3004714154,1.51632,0.44226000000000004,1.5795,75.02,10.4,75.7374438438,137.42,76.43632,10.76226,77.1902665849,1.51632,0.44226000000000004,1.5795,74.92,10.32,75.6274341757,137.33,78.47632,12.04226,79.3948916912,1.51632,0.44226000000000004,1.5795,76.96,11.6,77.8293106741,137.47,78.64632,12.00226,79.5568846465,1.51632,0.44226000000000004,1.5795,77.13,11.56,77.9914770985,137.2
2022-03-30 14:30:00,77.16128,10.82079,77.9163181077,1.27128,0.37079,1.3242500000000001,75.89,10.45,76.6061002793,137.5,77.04128,10.75079,77.7877773796,1.27128,0.37079,1.3242500000000001,75.77,10.38,76.4776915185,137.33,79.09128,12.02079,79.9995622754,1.27128,0.37079,1.3242500000000001,77.82,11.65,78.6871965443,137.56,79.29128,11.99079,80.192805967,1.27128,0.37079,1.3242500000000001,78.02,11.62,78.8805730202,137.29
2022-03-30 15:00:00,76.90352,11.13561,77.7055544891,1.25352,0.36561000000000005,1.30575,75.65,10.77,76.4127960488,137.78,76.79352,11.05561,77.5852513463,1.25352,0.36561000000000005,1.30575,75.54,10.69,76.2926451239,137.7,78.83352,12.34561,79.7943479318,1.25352,0.36561000000000005,1.30575,77.58,11.98,78.4995337566,137.83,79.02352,12.31561,79.977440337,1.25352,0.36561000000000005,1.30575,77.77,11.95,78.6827516041,137.55
2022-03-30 15:30:00,75.85944,11.80442,76.7723841537,1.48944,0.43442000000000003,1.5514999999999999,74.37,11.37,75.234126565,137.96,75.76944,11.72442,76.6711814325,1.48944,0.43442000000000003,1.5514999999999999,74.28,11.29,75.1330985651,137.88,77.76944,13.03442,78.8541812629,1.48944,0.43442000000000003,1.5514999999999999,76.28,12.6,77.3136365721,138.04,77.96944,13.00442,79.0464958961,1.48944,0.43442000000000003,1.5514999999999999,76.48,12.57,77.5060984697,137.78
2022-03-30 16:00:00,77.1872,11.9546,78.1074663845,1.6272,0.4746,1.695,75.56,11.48,76.427115607,137.96,77.0972,11.8846,78.0078327157,1.6272,0.4746,1.695,75.47,11.41,76.3276424371,137.88,79.0772,13.1846,80.1688046375,1.6272,0.4746,1.695,77.45,12.71,78.4859643503,138.04,79.3572,13.1546,80.4400938152,1.6272,0.4746,1.695,77.73,12.68,78.7574459972,137.78
2022-03-30 16:30:00,79.45728,11.81504,80.3309063512,1.45728,0.42504000000000003,1.518,78.0,11.39,78.8272294325,137.96,79.36728,11.73504,80.2301458206,1.45728,0.42504000000000003,1.518,77.91,11.31,78.7266422503,137.88,81.40728,13.03504,82.444269084,1.45728,0.42504000000000003,1.518,79.95,12.61,80.9383382582,138.04,81.68728,13.00504,82.7160370134,1.45728,0.42504000000000003,1.518,80.23,12.58,81.2102782904,137.78
2022-03-30 17:00:00,80.97752,11.85761,81.8410756299,1.39752,0.40761000000000003,1.45575,79.58,11.45,80.3994956452,137.71,80.90752,11.76761,81.7588125994,1.39752,0.40761000000000003,1.45575,79.51,11.36,80.3174308603,137.57,82.90752,13.07761,83.9325965038,1.39752,0.40761000000000003,1.45575,81.51,12.67,82.4888416696,137.75,83.27752,13.04761,84.293448524,1.39752,0.40761000000000003,1.45575,81.88,12.64,82.8498883524,137.49
2022-03-30 17:30:00,82.29512,11.77066,83.1326362667,1.30512,0.38066000000000005,1.3595000000000002,80.99,11.39,81.7869928534,137.53,82.22512,11.68066,83.050636223,1.30512,0.38066000000000005,1.3595000000000002,80.92,11.3,81.7051797624,137.46,84.25512,12.99066,85.250703771,1.30512,0.38066000000000005,1.3595000000000002,82.95,12.61,83.9030070975,137.59,84.61512,12.95066,85.6004563484,1.30512,0.38066000000000005,1.3595000000000002,83.31,12.57,84.252958405,137.32
2022-03-30 18:00:00,81.93352,12.26436,82.8463410526,1.28352,0.37436,1.337,80.65,11.89,81.5217431119,137.78,81.87352,12.18436,82.7751889506,1.28352,0.37436,1.337,80.59,11.81,81.4507470807,137.7,83.85352,13.49436,84.9323882167,1.28352,0.37436,1.337,82.57,13.12,83.6058568523,137.83,84.28352,13.47436,85.353793829,1.28352,0.37436,1.337,83.0,13.1,84.0274359956,137.56
2022-03-30 18:30:00,81.02344,12.84767,82.0357266919,1.36344,0.39767,1.42025,79.66,12.45,80.6270308271,137.44,80.99344,12.76767,81.9936017032,1.36344,0.39767,1.42025,79.63,12.37,80.5850718185,137.35,82.87344,14.08767,84.0622953735,1.36344,0.39767,1.42025,81.51,13.69,82.6516557608,137.48,83.41344,14.05767,84.5897160325,1.36344,0.39767,1.42025,82.05,13.66,83.179312933,137.22
2022-03-30 19:00:00,79.8604,13.0347,80.9171606784,1.2504,0.3647,1.3025,78.61,12.67,79.6244999984,137.75,79.8304,12.944700000000001,80.8730982605,1.2504,0.3647,1.3025,78.58,12.58,79.5806056775,137.64,81.6904,14.2747,82.9282130053,1.2504,0.3647,1.3025,80.44,13.91,81.6338269347,137.8,82.2404,14.2547,83.4666392294,1.2504,0.3647,1.3025,80.99,13.89,82.172454022,137.54
2022-03-30 19:30:00,79.13376,13.24943,80.2352750794,1.16376,0.33943,1.21225,77.97,12.91,79.0315696415,138.17,79.10376,13.16943,80.1925104524,1.16376,0.33943,1.21225,77.94,12.83,78.9889390991,138.08,80.97376,14.51943,82.265203191,1.16376,0.33943,1.21225,79.81,14.18,81.0599068591,138.23,81.48376,14.48943,82.7619884093,1.16376,0.33943,1.21225,80.32,14.15,81.5568813774,137.94
2022-03-30 20:00:00,79.01304,8.73922,79.4948706286,1.16304,0.33922,1.2115,77.85,8.4,78.3018677938,135.76,80.07304,26.06922,84.2098329546,1.16304,0.33922,1.2115,78.91,25.73,82.9989216797,135.67,80.81304,9.66922,81.3894418795,1.16304,0.33922,1.2115,79.65,9.33,80.1945846052,135.83,81.26304,9.39922,81.8048104127,1.16304,0.33922,1.2115,80.1,9.06,80.6107536251,135.55
2022-03-30 20:30:00,78.02968,8.70699,78.5139645908,1.18968,0.34699,1.23925,76.84,8.36,77.2934356851,135.76,79.12968,27.16699,83.6633229233,1.18968,0.34699,1.23925,77.94,26.82,82.4254572326,135.75,79.88968,9.81699,80.4905849349,1.18968,0.34699,1.23925,78.7,9.47,79.2677166317,135.83,80.22968,9.77699,80.8232088349,1.18968,0.34699,1.23925,79.04,9.43,79.6005433399,135.55
2022-03-30 21:00:00,75.23272,9.484960000000001,75.8282706172,1.18272,0.34496000000000004,1.232,74.05,9.14,74.6119434139,134.57,76.26272,27.61496,81.1084981836,1.18272,0.34496000000000004,1.232,75.08,27.27,79.8790291629,134.48,77.02272,10.57496,77.7452839419,1.18272,0.34496000000000004,1.232,75.84,10.23,76.5268482299,134.64,77.32272,10.57496,78.0425064129,1.18272,0.34496000000000004,1.232,76.14,10.23,76.8241661198,134.36
2022-03-30 21:30:00,72.22576,10.35168,72.9638107996,1.20576,0.35168000000000005,1.256,71.02,10.0,71.7205716653,134.91,73.21576,28.62168,78.6113737216,1.20576,0.35168000000000005,1.256,72.01,28.27,77.3604097714,134.85,73.97576,11.46168,74.8584208757,1.20576,0.35168000000000005,1.256,72.77,11.11,73.6132121293,134.99,74.27576,11.45168,75.1533731671,1.20576,0.35168000000000005,1.256,73.07,11.1,73.9082870861,134.7
2022-03-30 22:00:00,68.2628,11.5979,69.2410365914,1.1928,0.34790000000000004,1.2425,67.07,11.25,68.0069658197,134.32,69.1928,29.7179,75.3046954197,1.1928,0.34790000000000004,1.2425,68.0,29.37,74.0715660696,134.26,69.9328,12.7079,71.0780362577,1.1928,0.34790000000000004,1.2425,68.74,12.36,69.8423739574,134.42,70.2128,12.7079,71.3535423525,1.1928,0.34790000000000004,1.2425,69.02,12.36,70.1179720186,134.14
2022-03-30 22:30:00,63.7904,12.725950000000001,65.0474052946,1.2204,0.35595000000000004,1.27125,62.57,12.37,63.7810457738,134.45,64.6504,30.87595,71.6449475439,1.2204,0.35595000000000004,1.27125,63.43,30.52,70.3905909906,134.37,65.3704,13.82595,66.816510606,1.2204,0.35595000000000004,1.27125,64.15,13.47,65.5489389693,134.52,65.6504,13.84595,67.0946000179,1.2204,0.35595000000000004,1.27125,64.43,13.49,65.8270840916,134.24
2022-03-30 23:00:00,59.66696,13.42203,61.1579676327,1.20696,0.35203,1.25725,58.46,13.07,59.9032261235,134.15,60.44696,31.52203,68.1723796604,1.20696,0.35203,1.25725,59.24,31.17,66.9398722736,134.05,61.17696,14.54203,62.8815638432,1.20696,0.35203,1.25725,59.97,14.19,61.6259442118,134.21,61.43696,14.55203,63.1368484418,1.20696,0.35203,1.25725,60.23,14.2,61.8812806913,133.92
2022-03-30 23:30:00,55.5864,14.3277,57.4032303294,1.2264,0.3577,1.2775,54.36,13.97,56.1263797158,134.8,56.2864,32.6077,65.0493729735,1.2264,0.3577,1.2775,55.06,32.25,63.8096082107,134.72,57.0264,15.4677,59.0868855183,1.2264,0.3577,1.2775,55.8,15.11,57.8096194418,134.87,57.2664,15.5077,59.3289923077,1.2264,0.3577,1.2775,56.04,15.15,58.0517364081,134.58
2022-03-31 00:00:00,52.50696,15.22203,54.66892212,1.20696,0.35203,1.25725,51.3,14.87,53.4116738176,135.65,53.13696,33.73203,62.9395453269,1.20696,0.35203,1.25725,51.93,33.38,61.7328866974,135.56,53.90696,16.39203,56.3441122387,1.20696,0.35203,1.25725,52.7,16.04,55.086945822,135.72,54.10696,16.43203,56.5471018741,1.20696,0.35203,1.25725,52.9,16.08,55.2899303671,135.45
2022-03-31 00:30:00,50.20144,15.78917,52.6258726043,1.23144,0.35917000000000004,1.28275,48.97,15.43,51.3434104827,136.07,50.79144,34.43917,61.3663328509,1.23144,0.35917000000000004,1.28275,49.56,34.08,60.1468203648,135.97,51.57144,16.96917,54.2914924658,1.23144,0.35917000000000004,1.28275,50.34,16.61,53.0095057513,136.14,51.75144,17.01917,54.4781028447,1.23144,0.35917000000000004,1.28275,50.52,16.66,53.1961088803,135.87
2022-03-31 01:00:00,49.59464,15.67427,52.0126047873,1.21464,0.35427000000000003,1.26525,48.38,15.32,50.7476777794,135.41,50.18464,34.14427,60.6986759803,1.21464,0.35427000000000003,1.26525,48.97,33.79,59.4964284642,135.31,50.93464,16.85427,53.6507592599,1.21464,0.35427000000000003,1.26525,49.72,16.5,52.3863379136,135.48,51.14464,16.89427,53.8627010051,1.21464,0.35427000000000003,1.26525,49.93,16.54,52.5982556745,135.2
2022-03-31 01:30:00,49.98072,15.62521,52.3662062714,1.08072,0.31521000000000005,1.12575,48.9,15.31,51.2406684187,135.56,50.56072,34.12521,60.999314459,1.08072,0.31521000000000005,1.12575,49.48,33.81,59.9281778465,135.45,51.34072,16.80521,54.0211496848,1.08072,0.31521000000000005,1.12575,50.26,16.49,52.896008356,135.64,51.53072,16.83521,54.2110634415,1.08072,0.31521000000000005,1.12575,50.45,16.52,53.0859011415,135.38
2022-03-31 02:00:00,51.44168,15.14549,53.6249224574,1.08168,0.31549000000000005,1.12675,50.36,14.83,52.4981761588,135.14,52.06168,33.56549,61.9440121671,1.08168,0.31549000000000005,1.12675,50.98,33.25,60.8647919573,135.07,52.84168,16.31549,55.3031496315,1.08168,0.31549000000000005,1.12675,51.76,16.0,54.1765410487,135.2,53.02168,16.33549,55.4810488686,1.08168,0.31549000000000005,1.12675,51.94,16.02,54.3544294423,134.91
2022-03-31 02:30:00,51.67632,15.38976,53.9192615083,1.09632,0.31976000000000004,1.142,50.58,15.07,52.7772801497,135.59,52.27632,33.90976,62.3111984799,1.09632,0.31976000000000004,1.142,51.18,33.59,61.2183020019,135.49,53.09632,16.55976,55.6187454803,1.09632,0.31976000000000004,1.142,52.0,16.24,54.4769455825,135.66,53.22632,16.59976,55.7547591942,1.09632,0.31976000000000004,1.142,52.13,16.28,54.6129590848,135.4
2022-03-31 03:00:00,51.03616,15.53388,53.3478308406,1.07616,0.31388000000000005,1.121,49.96,15.22,52.2269087732,135.9,51.63616,34.12388,61.8929091722,1.07616,0.31388000000000005,1.121,50.56,33.81,60.8229372852,135.81,52.44616,16.72388,55.0480504741,1.07616,0.31388000000000005,1.121,51.37,16.41,53.927404907,135.99,52.57616,16.74388,55.1779858077,1.07616,0.31388000000000005,1.121,51.5,16.43,54.0573297528,135.69
2022-03-31 03:30:00,50.03392,16.24906,52.6063218772,1.09392,0.31906,1.1395,48.94,15.93,51.4673537303,136.18,50.61392,34.91906,61.4907281551,1.09392,0.31906,1.1395,49.52,34.6,60.4101845718,136.08,51.40392,17.43906,54.2815236066,1.09392,0.31906,1.1395,50.31,17.12,53.1431133826,136.24,51.56392,17.47906,54.4458940991,1.09392,0.31906,1.1395,50.47,17.16,53.3074713338,135.96
2022-03-31 04:00:00,50.06192,16.22556,52.625703144,1.08192,0.31556,1.127,48.98,15.91,51.4992087318,136.18,50.65192,34.89556,61.5086750581,1.08192,0.31556,1.127,49.57,34.58,60.4397327923,136.08,51.44192,17.41556,54.3099702025,1.08192,0.31556,1.127,50.36,17.1,53.1840163959,136.24,51.61192,17.45556,54.4838220117,1.08192,0.31556,1.127,50.53,17.14,53.3578532177,135.96
2022-03-31 04:30:00,50.02968,15.86074,52.483635109,1.09968,0.32074,1.1455,48.93,15.54,51.3384505025,136.18,50.62968,34.53074,61.2840640122,1.09968,0.32074,1.1455,49.53,34.21,60.1958885639,136.08,51.38968,17.04074,54.1413523127,1.09968,0.32074,1.1455,50.29,16.72,52.9966272512,136.24,51.61968,17.08074,54.372263538,1.09968,0.32074,1.1455,50.52,16.76,53.2275116833,135.96
2022-03-31 05:00:00,49.99696,15.69703,52.4031750952,1.08696,0.31703000000000003,1.13225,48.91,15.38,51.2711663608,136.3,50.60696,34.40703,61.1956543707,1.08696,0.31703000000000003,1.13225,49.52,34.09,60.1195350947,136.21,51.32696,16.88703,54.0335877493,1.08696,0.31703000000000003,1.13225,50.24,16.57,52.9020084685,136.36,51.58696,16.93703,54.2962008548,1.08696,0.31703000000000003,1.13225,50.5,16.62,53.1645972429,136.08
2022-03-31 05:30:00,50.88712,15.31291,53.1411723108,1.10712,0.32291000000000003,1.15325,49.78,14.99,51.9879649534,135.65,51.52712,33.85291,61.6527664502,1.10712,0.32291000000000003,1.15325,50.42,33.53,60.5511131194,135.54,52.19712,16.47291,54.734779621,1.10712,0.32291000000000003,1.15325,51.09,16.15,53.5818122127,135.72,52.53712,16.52291,55.0740913022,1.10712,0.32291000000000003,1.15325,51.43,16.2,53.921098839,135.44
2022-03-31 06:00:00,53.3968,14.8499,55.4232602817,1.0968,0.3199,1.1425,52.3,14.53,54.2808520567,135.65,54.0568,33.3999,63.5428276539,1.0968,0.3199,1.1425,52.96,33.08,62.4423574187,135.64,54.7668,16.0099,57.0589106122,1.0968,0.3199,1.1425,53.67,15.69,55.916410829,135.8,55.0668,16.0499,57.3581010168,1.0968,0.3199,1.1425,53.97,15.73,56.2156010374,135.52
2022-03-31 06:30:00,59.45664,12.40277,60.7364860999,1.10664,0.32277,1.15275,58.35,12.08,59.5873216381,134.38,60.25664,30.55277,67.5598580428,1.10664,0.32277,1.15275,59.15,30.23,66.4272188188,134.28,60.88664,13.50277,62.3659180014,1.10664,0.32277,1.15275,59.78,13.18,61.215690799,134.46,61.31664,13.53277,62.7922463746,1.10664,0.32277,1.15275,60.21,13.21,61.6420976282,134.18
2022-03-31 07:00:00,63.95272,10.70871,64.8430941987,1.09272,0.31871000000000005,1.13825,62.86,10.39,63.7128848821,133.68,64.84272,28.65871,70.8935821909,1.09272,0.31871000000000005,1.13825,63.75,28.34,69.7654506185,133.61,65.46272,11.76871,66.5121811766,1.09272,0.31871000000000005,1.13825,64.37,11.45,65.3804206166,133.77,65.91272,11.77871,66.9568866291,1.09272,0.31871000000000005,1.13825,64.82,11.46,65.8252535126,133.47
2022-03-31 07:30:00,71.34432,15.97626,73.1112363447,1.08432,0.31626000000000004,1.1295,70.26,15.66,71.9840482329,135.73,71.48432,19.14626,74.0039679872,1.08432,0.31626000000000004,1.1295,70.4,18.83,72.874748027,135.64,73.02432,16.79626,74.9310727365,1.08432,0.31626000000000004,1.1295,71.94,16.48,73.8034823027,135.78,72.61432,4.04626,72.7269667252,1.08432,0.31626000000000004,1.1295,71.53,3.73,71.6271861796,135.5
2022-03-31 08:00:00,76.29424,16.48957,78.0558580503,1.16424,0.33957000000000004,1.21275,75.13,16.15,76.8462061523,137.0,76.26424,16.41957,78.0117720717,1.16424,0.33957000000000004,1.21275,75.1,16.08,76.8021900729,136.92,78.09424,17.75957,80.0881554773,1.16424,0.33957000000000004,1.21275,76.93,17.42,78.8776349798,137.07,77.40424,0.9095700000000001,77.4095839516,1.16424,0.33957000000000004,1.21275,76.24,0.5700000000000001,76.2421307415,136.79
2022-03-31 08:30:00,78.59408,15.64369,80.1358499541,1.38408,0.40369000000000005,1.44175,77.21,15.24,78.6996931379,137.14,78.54408,15.57369,80.0731685602,1.38408,0.40369000000000005,1.44175,77.16,15.17,78.6371063811,137.05,80.43408,16.90369,82.1910941712,1.38408,0.40369000000000005,1.44175,79.05,16.5,80.7536531681,137.2,79.69408,0.81369,79.6982338478,1.38408,0.40369000000000005,1.44175,78.31,0.41000000000000003,78.3110732911,136.92
2022-03-31 09:00:00,79.44296,15.02253,80.8508521981,1.72296,0.50253,1.79475,77.72,14.52,79.0647127358,136.98,79.37296,14.94253,80.7672333435,1.72296,0.50253,1.79475,77.65,14.44,78.9812389115,136.88,81.32296,16.26253,82.9330676218,1.72296,0.50253,1.79475,79.6,15.76,81.1451637499,137.03,80.50296,1.58253,80.5185132126,1.72296,0.50253,1.79475,78.78,1.08,78.7874025463,136.76
2022-03-31 09:30:00,81.10984,14.55287,82.4050494209,1.92984,0.5628700000000001,2.01025,79.18,13.99,80.4064207635,136.98,81.04984,14.46287,82.3301352644,1.92984,0.5628700000000001,2.01025,79.12,13.9,80.3317147831,136.88,83.04984,15.79287,84.5381018646,1.92984,0.5628700000000001,2.01025,81.12,15.23,82.5373085338,137.03,82.15984,2.16287,82.1883040065,1.92984,0.5628700000000001,2.01025,80.23,1.6,80.2459525459,136.76
2022-03-31 10:00:00,80.51952,14.92861,81.8917364425,2.90952,0.8486100000000001,3.03075,77.61,14.08,78.876856555,137.38,80.42952,14.85861,81.7905005399,2.90952,0.8486100000000001,3.03075,77.52,14.01,78.7758243372,137.29,82.42952,16.18861,84.0041478807,2.90952,0.8486100000000001,3.03075,79.52,15.34,80.9860852246,137.45,81.54952,2.40861,81.5850820577,2.90952,0.8486100000000001,3.03075,78.64,1.56,78.6554715198,137.17
2022-03-31 10:30:00,80.2628,15.2854,81.7053273477,3.8928000000000003,1.1354,4.055,76.37,14.15,77.6698100938,137.38,80.2028,15.2054,81.6314480883,3.8928000000000003,1.1354,4.055,76.31,14.07,77.5962692402,137.29,82.1528,16.5354,83.8003699336,3.8928000000000003,1.1354,4.055,78.26,15.4,79.7608149407,137.45,81.3028,2.6654,81.3464789957,3.8928000000000003,1.1354,4.055,77.41,1.53,77.4251186631,137.17
2022-03-31 11:00:00,79.11928,15.11854,80.5507958958,3.86928,1.12854,4.0305,75.25,13.99,76.5394186024,137.38,79.04928,15.04854,80.4689208617,3.86928,1.12854,4.0305,75.18,13.92,76.4578236677,137.2,80.98928,16.36854,82.6268272212,3.86928,1.12854,4.0305,77.12,15.24,78.6113986646,137.37,80.14928,2.7885400000000002,80.1977745318,3.86928,1.12854,4.0305,76.28,1.6600000000000001,76.2980602637,137.17
2022-03-31 11:30:00,79.06056,15.20433,80.5092777154,4.06056,1.18433,4.22975,75.0,14.02,76.2991507161,137.58,78.99056,15.11433,80.4235757752,4.06056,1.18433,4.22975,74.93,13.93,76.2138425747,137.47,80.94056,16.45433,82.596121149,4.06056,1.18433,4.22975,76.88,15.27,78.3818046488,137.65,80.07056,2.8843300000000003,80.1224933353,4.06056,1.18433,4.22975,76.01,1.7000000000000002,76.0290082797,137.38
2022-03-31 12:00:00,78.33048,15.29389,79.8095681505,3.03048,0.8838900000000001,3.15675,75.3,14.41,76.6664078981,137.92,78.23048,15.21389,79.6961131421,3.03048,0.8838900000000001,3.15675,75.2,14.33,76.5531769426,137.83,80.23048,16.56389,81.9224778248,3.03048,0.8838900000000001,3.15675,77.2,15.68,78.7762806941,137.97,79.30048,2.26389,79.3327884683,3.03048,0.8838900000000001,3.15675,76.27,1.38,76.2824835726,137.7
2022-03-31 12:30:00,79.0568,15.14865,80.4950881922,2.8068,0.8186500000000001,2.92375,76.25,14.33,77.5848657922,137.65,78.9568,15.06865,80.3818417247,2.8068,0.8186500000000001,2.92375,76.15,14.25,77.4718335913,137.56,80.9968,16.42865,82.6461260499,2.8068,0.8186500000000001,2.92375,78.19,15.61,79.7329806291,137.7,80.0268,2.2186500000000002,80.0575488387,2.8068,0.8186500000000001,2.92375,77.22,1.4,77.23268997,137.44
2022-03-31 13:00:00,78.3228,15.1179,79.7684893943,2.1528,0.6279,2.2425,76.17,14.49,77.535985194,137.65,78.2128,15.0379,79.6453421127,2.1528,0.6279,2.2425,76.06,14.41,77.4129943872,137.56,80.2828,16.3779,81.9363386066,2.1528,0.6279,2.2425,78.13,15.75,79.7016900699,137.7,79.2828,1.8879000000000001,79.3052743659,2.1528,0.6279,2.2425,77.13,1.26,77.1402910287,137.44
2022-03-31 13:30:00,76.86592,13.64881,78.0683013256,4.79592,1.39881,4.99575,72.07,12.25,73.1036756942,136.67,76.78592,13.90881,78.0354567223,4.79592,1.39881,4.99575,71.99,12.51,73.0688729898,136.55,78.75592,15.00881,80.1733079813,4.79592,1.39881,4.99575,73.96,13.61,75.2018197918,136.72,78.47592,9.35881,79.0320020274,4.79592,1.39881,4.99575,73.68,7.96,74.1087309296,136.45
2022-03-31 14:00:00,74.47968,12.04699,75.4476818793,2.62968,0.7669900000000001,2.73925,71.85,11.28,72.7300549979,135.4,74.36968,11.966990000000001,75.3263443489,2.62968,0.7669900000000001,2.73925,71.74,11.2,72.6090049512,135.31,76.27968,13.18699,77.4111509161,2.62968,0.7669900000000001,2.73925,73.65,12.42,74.6898848573,135.47,76.50968,13.18699,77.6377990348,2.62968,0.7669900000000001,2.73925,73.88,12.42,74.916692399,135.18
2022-03-31 14:30:00,75.31048,11.72389,76.2175701171,2.5504800000000003,0.74389,2.65675,72.76,10.98,73.5838161555,135.6,75.19048,11.65389,76.0882476784,2.5504800000000003,0.74389,2.65675,72.64,10.91,73.4547323186,135.53,77.16048,12.87389,78.2270842967,2.5504800000000003,0.74389,2.65675,74.61,12.13,75.5896090743,135.71,77.34048,12.86389,78.4029942831,2.5504800000000003,0.74389,2.65675,74.79,12.12,75.7656815451,135.41
2022-03-31 15:00:00,74.83872,11.95796,75.7880387568,3.31872,0.96796,3.457,71.52,10.99,72.3594534252,135.9,74.72872,11.86796,75.665250065,3.31872,0.96796,3.457,71.41,10.9,72.2370964256,135.83,76.67872,13.08796,77.7876648178,3.31872,0.96796,3.457,73.36,12.12,74.3544484211,135.98,76.84872,13.09796,77.9569260669,3.31872,0.96796,3.457,73.53,12.13,74.5238069344,135.71
2022-03-31 15:30:00,72.35096,13.38278,73.5782591086,4.26096,1.24278,4.4385,68.09,12.14,69.1637744777,135.38,72.22096,13.29278,73.4340865229,4.26096,1.24278,4.4385,67.96,12.05,69.0200268038,135.28,74.13096,14.53278,75.5420473978,4.26096,1.24278,4.4385,69.87,13.29,71.1227178896,135.44,74.25096,14.50278,75.6540526915,4.26096,1.24278,4.4385,69.99,13.26,71.2350173721,135.16
2022-03-31 16:00:00,75.57576,12.13418,76.5436726572,2.10576,0.6141800000000001,2.1935000000000002,73.47,11.52,74.3676764462,134.78,75.44576,12.04418,76.4010796642,2.10576,0.6141800000000001,2.1935000000000002,73.34,11.43,74.2253359709,134.68,77.43576,13.25418,78.5618877971,2.10576,0.6141800000000001,2.1935000000000002,75.33,12.64,76.3831034981,134.85,77.60576,13.22418,78.7244112195,2.10576,0.6141800000000001,2.1935000000000002,75.5,12.61,76.5458169987,134.57
2022-03-31 16:30:00,78.248,12.492750000000001,79.2389948609,3.918,1.14275,4.08125,74.33,11.35,75.1915646865,134.57,78.118,12.40275,79.0964609294,3.918,1.14275,4.08125,74.2,11.26,75.0495009977,134.49,80.158,13.61275,81.3056697074,3.918,1.14275,4.08125,76.24,12.47,77.2530808447,134.7,80.268,13.58275,81.4091083452,3.918,1.14275,4.08125,76.35,12.44,77.3568103014,134.4
2022-03-31 17:00:00,77.26024,13.10132,78.3631882366,3.57024,1.04132,3.719,73.69,12.06,74.6703401626,134.4,77.13024,13.00132,78.2183370074,3.57024,1.04132,3.719,73.56,11.96,74.5259364248,134.31,79.13024,14.22132,80.3980150563,3.57024,1.04132,3.719,75.56,13.18,76.7008865659,134.5,79.28024,14.19132,80.5403626625,3.57024,1.04132,3.719,75.71,13.15,76.8435202213,134.22
2022-03-31 17:30:00,77.58032,13.35301,78.7210831186,3.13032,0.9130100000000001,3.26075,74.45,12.44,75.4821574943,134.4,77.44032,13.25301,78.5661850656,3.13032,0.9130100000000001,3.26075,74.31,12.34,75.3276290613,134.31,79.48032,14.49301,80.790894327,3.13032,0.9130100000000001,3.26075,76.35,13.58,77.5483004327,134.5,79.61032,14.45301,80.9116341978,3.13032,0.9130100000000001,3.26075,76.48,13.54,77.6693118291,134.22
2022-03-31 18:00:00,77.76464,13.14052,78.8670558611,2.02464,0.59052,2.109,75.74,12.55,76.7727171592,134.23,77.65464,13.04052,78.741972768,2.02464,0.59052,2.109,75.63,12.45,76.6478923389,134.15,79.65464,14.27052,80.9228608899,2.02464,0.59052,2.109,77.63,13.68,78.8261333569,134.3,79.87464,14.23052,81.1323968252,2.02464,0.59052,2.109,77.85,13.64,79.0358912141,134.01
2022-03-31 18:30:00,78.17392,13.05781,79.25697553,1.60392,0.46781000000000006,1.67075,76.57,12.59,77.5981507512,133.89,78.06392,12.95781,79.1320443674,1.60392,0.46781000000000006,1.67075,76.46,12.49,77.4734257665,133.81,80.04392,14.18781,81.2915929329,1.60392,0.46781000000000006,1.67075,78.44,13.72,79.6308482939,133.99,80.30392,14.15781,81.5424009419,1.60392,0.46781000000000006,1.67075,78.7,13.69,79.8818258429,133.69
2022-03-31 19:00:00,77.80424,13.31832,78.9359069727,1.6742400000000002,0.48832000000000003,1.744,76.13,12.83,77.2035348932,133.79,77.71424,13.20832,78.8286928472,1.6742400000000002,0.48832000000000003,1.744,76.04,12.72,77.0965628287,133.71,79.63424,14.438320000000001,80.9325476233,1.6742400000000002,0.48832000000000003,1.744,77.96,13.95,79.1982581879,133.85,79.98424,14.41832,81.2734064747,1.6742400000000002,0.48832000000000003,1.744,78.31,13.93,79.5393047493,133.57
2022-03-31 19:30:00,77.50704,13.21622,78.6257573614,1.18704,0.34622,1.2365,76.32,12.87,77.3975406586,133.79,77.41704,13.11622,78.5202732385,1.18704,0.34622,1.2365,76.23,12.77,77.2922104743,133.71,79.33704,14.34622,80.6236934421,1.18704,0.34622,1.2365,78.15,14.0,79.3940961281,133.85,79.66704,14.31622,80.9431369385,1.18704,0.34622,1.2365,78.48,13.97,79.7136832671,133.57
2022-03-31 20:00:00,79.18176,12.83718,80.2156113674,1.12176,0.32718,1.1685,78.06,12.51,79.0560794626,133.62,79.08176,12.72718,80.0993500314,1.12176,0.32718,1.1685,77.96,12.4,78.9399873321,133.54,81.06176,13.94718,82.2528586996,1.12176,0.32718,1.1685,79.94,13.62,81.0919724757,133.69,81.39176,13.91718,82.573037337,1.12176,0.32718,1.1685,80.27,13.59,81.412290227,133.41
2022-03-31 20:30:00,79.11584,12.92837,80.1651974972,1.12584,0.32837000000000005,1.17275,77.99,12.6,79.0012664455,133.77,78.99584,12.81837,80.0290781327,1.12584,0.32837000000000005,1.17275,77.87,12.49,78.8653092304,133.7,81.04584,14.04837,82.2543912564,1.12584,0.32837000000000005,1.17275,79.92,13.72,81.089116409,133.86,81.25584,14.01837,82.4562079625,1.12584,0.32837000000000005,1.17275,80.13,13.69,81.2910388665,133.58
2022-03-31 21:00:00,77.48496,13.42228,78.6389002123,1.10496,0.32228,1.151,76.38,13.1,77.4952540482,133.95,77.36496,13.32228,78.503631637,1.10496,0.32228,1.151,76.26,13.0,77.3601163391,133.86,79.41496,14.55228,80.7372573537,1.10496,0.32228,1.151,78.31,14.23,79.5923928526,134.01,79.56496,14.52228,80.8794131791,1.10496,0.32228,1.151,78.46,14.2,79.7346323751,133.72
2022-03-31 21:30:00,75.136,14.1955,76.4652255359,1.116,0.3255,1.1625,74.02,13.87,75.3082817491,134.28,75.026,14.1055,76.3404598247,1.116,0.3255,1.1625,73.91,13.78,75.1836185615,134.19,76.986,15.3455,78.5005004204,1.116,0.3255,1.1625,75.87,15.02,77.3424676358,134.36,77.186,15.3355,78.6947022121,1.116,0.3255,1.1625,76.07,15.01,77.5367332301,134.09
2022-03-31 22:00:00,70.3848,15.82515,72.1419118375,1.1148,0.32515000000000005,1.16125,69.27,15.5,70.9829761281,134.67,70.2748,15.73515,72.0148766614,1.1148,0.32515000000000005,1.16125,69.16,15.41,70.8560068025,134.59,72.1648,16.99515,74.1390145778,1.1148,0.32515000000000005,1.16125,71.05,16.67,72.9793902414,134.75,72.3048,17.00515,74.2775822813,1.1148,0.32515000000000005,1.16125,71.19,16.68,73.1179765858,134.46
2022-03-31 22:30:00,65.58656,17.08858,67.77622311,1.12656,0.32858000000000004,1.1735,64.46,16.76,66.6032221443,134.8,65.49656,16.99858,67.6664694945,1.12656,0.32858000000000004,1.1735,64.37,16.67,66.4935019382,134.72,67.26656,18.27858,69.7057858506,1.12656,0.32858000000000004,1.1735,66.14,17.95,68.5324893755,134.89,67.43656,18.31858,69.8803262575,1.12656,0.32858000000000004,1.1735,66.31,17.99,68.7070316634,134.6
2022-03-31 23:00:00,61.44576,18.18543,64.0803502352,1.11576,0.32543000000000005,1.16225,60.33,17.86,62.9181094757,134.8,61.36576,18.10543,63.9809588539,1.11576,0.32543000000000005,1.16225,60.25,17.78,62.8187145682,134.64,63.02576,19.37543,65.9367402232,1.11576,0.32543000000000005,1.16225,61.91,19.05,64.7746138545,134.79,63.21576,19.42543,66.1330450158,1.11576,0.32543000000000005,1.16225,62.1,19.1,64.9709165704,134.52
2022-03-31 23:30:00,57.54776,18.87893,60.565325715,1.12776,0.32893,1.17475,56.42,18.55,59.3912358854,135.0,57.49776,18.80893,60.4960184869,1.12776,0.32893,1.17475,56.37,18.48,59.3218956204,134.91,59.02776,20.09893,62.3557811094,1.12776,0.32893,1.17475,57.9,19.77,61.1822106498,135.08,59.28776,20.15893,62.6212499441,1.12776,0.32893,1.17475,58.16,19.83,61.4476565867,134.8
2022-04-01 00:00:00,54.98912,19.37641,58.3030752436,1.1191200000000001,0.32641000000000003,1.16575,53.87,19.05,57.1391231994,135.69,54.92912,19.29641,58.2199249644,1.1191200000000001,0.32641000000000003,1.16575,53.81,18.97,57.0559111749,135.61,56.42912,20.61641,60.0772997501,1.1191200000000001,0.32641000000000003,1.16575,55.31,20.29,58.9141765622,135.78,56.64912,20.66641,60.3011052889,1.1191200000000001,0.32641000000000003,1.16575,55.53,20.34,59.1379446718,135.49
